Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,15,0,840.0,82.0,2.1,12.7,497.0,324.59,237.53
2018,2,21,15,15,817.5,80.0,2.1,12.7,456.0,260.79,180.15
2018,2,21,15,30,795.0,78.0,2.1,12.7,415.0,199.12,126.77
2018,2,21,15,45,754.5,76.5,2.3,12.3,368.5,138.43,81.57
2018,2,21,16,0,714.0,75.0,2.5,11.9,322.0,78.02,49.77
2018,2,21,16,15,625.0,74.0,2.55,11.4,267.0,59.42,48.07
2018,2,21,16,30,536.0,73.0,2.6,10.9,212.0,58.37,47.16
2018,2,21,16,45,435.0,63.0,2.65,10.45,160.5,50.47,39.86
2018,2,21,17,0,334.0,53.0,2.7,10.0,109.0,40.13,30.2
2018,2,21,17,15,303.0,41.0,2.8,9.65,79.0,31.28,21.5
2018,2,21,17,30,272.0,29.0,2.9,9.3,49.0,24.16,9.25
2018,2,21,17,45,159.5,17.5,3.0,8.95,27.0,13.77,0.0
2018,2,21,18,0,47.0,6.0,3.1,8.6,5.0,0.0,0.0
2018,2,21,18,15,23.5,3.0,3.15,8.45,2.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,3.35,7.75,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,3.4,7.45,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,3.35,6.8,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.0,6.15,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.05,6.1,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.15,6.1,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,3.5,6.35,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,3.6,6.4,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,3.8,6.6,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,3.9,6.7,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,4.0,6.8,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,4.05,6.8,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,4.15,6.85,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,4.3,6.8,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,4.4,6.7,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,4.45,6.65,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,4.5,6.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,4.5,6.4,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,4.5,6.25,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,4.5,6.1,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,4.6,6.4,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,4.7,6.7,0.0,0.0,0.0
2018,2,22,6,45,63.0,9.0,4.8,6.95,10.5,0.0,0.0
2018,2,22,7,0,126.0,18.0,4.9,7.2,21.0,104.07,0.0
2018,2,22,7,15,263.5,29.0,5.05,7.6,54.5,273.57,160.04
2018,2,22,7,30,401.0,40.0,5.2,8.0,88.0,419.05,346.54
2018,2,22,7,45,411.0,50.0,5.35,8.35,119.0,456.02,387.43
2018,2,22,8,0,421.0,60.0,5.5,8.7,150.0,491.92,421.76
2018,2,22,8,15,293.5,90.5,5.5,9.0,161.0,422.31,363.98
2018,2,22,8,30,166.0,121.0,5.5,9.3,172.0,307.98,264.99
2018,2,22,8,45,206.5,138.0,5.55,9.65,211.5,388.66,333.28
2018,2,22,9,0,247.0,155.0,5.6,10.0,251.0,449.91,383.84
2018,2,22,9,15,286.5,168.0,5.6,10.25,291.5,505.02,428.5
2018,2,22,9,30,326.0,181.0,5.6,10.5,332.0,560.06,472.23
2018,2,22,9,45,355.5,192.0,5.6,10.75,369.0,601.67,504.27
2018,2,22,10,0,385.0,203.0,5.6,11.0,406.0,642.01,534.87
2018,2,22,10,15,396.5,214.0,5.7,11.1,434.0,662.25,549.57
2018,2,22,10,30,408.0,225.0,5.8,11.2,462.0,704.5,580.87
2018,2,22,10,45,444.5,223.5,5.9,11.35,491.5,731.67,601.59
2018,2,22,11,0,481.0,222.0,6.0,11.5,521.0,755.77,619.93
2018,2,22,11,15,518.5,214.5,6.1,11.55,545.5,770.95,631.81
2018,2,22,11,30,556.0,207.0,6.2,11.6,570.0,782.34,640.82
2018,2,22,11,45,548.0,216.5,6.35,11.6,578.5,765.57,627.23
2018,2,22,12,0,540.0,226.0,6.5,11.6,587.0,746.44,611.91
2018,2,22,12,15,500.0,241.5,6.65,11.55,577.0,703.42,577.4
2018,2,22,12,30,460.0,257.0,6.8,11.5,567.0,660.29,542.61
2018,2,22,12,45,467.0,252.0,7.0,11.45,564.0,635.58,523.36
2018,2,22,13,0,474.0,247.0,7.2,11.4,561.0,608.71,502.02
2018,2,22,13,15,485.5,237.5,7.3,11.3,553.5,578.84,477.95
2018,2,22,13,30,497.0,228.0,7.4,11.2,546.0,546.65,451.51
2018,2,22,13,45,415.0,211.0,7.55,11.15,470.5,450.52,372.32
2018,2,22,14,0,333.0,194.0,7.7,11.1,395.0,352.34,290.67
2018,2,22,14,15,423.5,153.5,7.8,10.95,397.0,346.29,283.95
2018,2,22,14,30,514.0,113.0,7.9,10.8,399.0,324.27,262.01
2018,2,22,14,45,614.5,111.5,7.95,10.7,432.5,322.78,254.33
2018,2,22,15,0,715.0,110.0,8.0,10.6,466.0,307.94,233.33
2018,2,22,15,15,568.0,128.5,8.0,10.6,396.5,238.23,174.76
2018,2,22,15,30,421.0,147.0,8.0,10.6,327.0,181.38,130.73
2018,2,22,15,45,487.0,120.5,7.95,10.3,307.0,136.18,91.8
2018,2,22,16,0,553.0,94.0,7.9,10.0,287.0,85.41,59.71
2018,2,22,16,15,555.5,82.0,7.7,9.75,252.0,64.44,52.93
2018,2,22,16,30,558.0,70.0,7.5,9.5,217.0,56.22,45.46
2018,2,22,16,45,525.5,60.0,7.35,9.25,176.0,48.84,38.59
2018,2,22,17,0,493.0,50.0,7.2,9.0,135.0,41.25,31.33
2018,2,22,17,15,374.5,41.5,7.1,8.8,93.5,34.27,24.26
2018,2,22,17,30,256.0,33.0,7.0,8.6,52.0,25.07,11.19
2018,2,22,17,45,145.0,20.0,6.9,8.45,29.0,15.74,0.0
2018,2,22,18,0,34.0,7.0,6.8,8.3,6.0,0.0,0.0
2018,2,22,18,15,17.0,3.5,6.75,8.2,3.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,6.7,8.1,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,6.6,7.95,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,6.5,7.8,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,6.4,7.7,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,6.3,7.6,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,6.25,7.45,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,6.2,7.3,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,6.05,7.15,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,5.75,6.85,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,5.6,6.7,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,5.5,6.55,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,5.4,6.4,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,5.3,6.25,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,5.2,6.1,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,5.1,5.95,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,5.0,5.8,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,4.95,5.65,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,4.9,5.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,4.85,5.4,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,4.8,5.3,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,4.75,5.2,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,4.7,5.1,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,4.7,4.9,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,4.65,4.8,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,4.6,4.7,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,4.55,4.6,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,4.45,4.45,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,4.4,4.4,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,4.35,4.3,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,4.3,4.2,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,4.25,4.1,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,4.15,3.9,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,4.1,3.8,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,4.05,3.7,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,4.0,3.6,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,4.0,3.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,4.0,3.35,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,4.0,3.3,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,3.95,3.25,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,3.9,3.2,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,3.9,3.15,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,3.9,3.1,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,3.9,3.6,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,3.9,4.1,0.0,0.0,0.0
2018,2,23,6,45,88.0,8.5,3.95,4.55,11.0,0.0,0.0
2018,2,23,7,0,176.0,17.0,4.0,5.0,22.0,139.01,0.0
2018,2,23,7,15,341.5,27.0,4.15,5.55,61.0,336.29,219.53
2018,2,23,7,30,507.0,37.0,4.3,6.1,100.0,501.87,415.82
2018,2,23,7,45,497.0,46.5,4.5,6.6,131.5,524.62,444.98
2018,2,23,8,0,487.0,56.0,4.7,7.1,163.0,545.06,466.54
2018,2,23,8,15,334.0,89.5,4.75,7.45,171.0,457.3,394.96
2018,2,23,8,30,181.0,123.0,4.8,7.8,179.0,323.99,279.82
2018,2,23,8,45,223.5,139.5,4.9,8.15,219.5,406.31,349.52
2018,2,23,9,0,266.0,156.0,5.0,8.5,260.0,469.19,401.32
2018,2,23,9,15,306.0,168.5,4.95,8.8,301.0,524.48,445.68
2018,2,23,9,30,346.0,181.0,4.9,9.1,342.0,579.67,488.98
2018,2,23,9,45,364.5,193.5,4.8,9.35,375.5,612.21,512.88
2018,2,23,10,0,383.0,206.0,4.7,9.6,409.0,643.22,535.27
2018,2,23,10,15,404.5,213.5,4.7,9.85,439.5,693.9,572.6
2018,2,23,10,30,426.0,221.0,4.7,10.1,470.0,718.18,589.66
2018,2,23,10,45,441.5,227.0,4.65,10.35,495.0,732.18,598.59
2018,2,23,11,0,457.0,233.0,4.6,10.6,520.0,743.5,605.51
2018,2,23,11,15,468.0,237.0,4.6,10.75,538.0,745.45,605.85
2018,2,23,11,30,479.0,241.0,4.6,10.9,556.0,744.61,604.19
2018,2,23,11,45,548.5,219.5,4.6,11.1,585.5,768.81,623.1
2018,2,23,12,0,618.0,198.0,4.6,11.3,615.0,795.38,643.16
2018,2,23,12,15,651.5,186.5,4.6,11.45,627.0,787.07,636.41
2018,2,23,12,30,685.0,175.0,4.6,11.6,639.0,773.74,625.99
2018,2,23,12,45,680.0,174.5,4.55,11.7,632.0,735.81,595.97
2018,2,23,13,0,675.0,174.0,4.5,11.8,625.0,695.92,564.28
2018,2,23,13,15,667.5,172.0,4.45,11.9,610.5,651.16,528.45
2018,2,23,13,30,660.0,170.0,4.4,12.0,596.0,605.17,491.08
2018,2,23,13,45,650.5,166.0,4.35,12.05,574.0,555.24,450.04
2018,2,23,14,0,641.0,162.0,4.3,12.1,552.0,504.82,407.75
2018,2,23,14,15,726.5,133.0,4.25,12.05,556.0,478.0,382.9
2018,2,23,14,30,812.0,104.0,4.2,12.0,560.0,441.35,347.94
2018,2,23,14,45,847.5,91.0,4.1,12.0,540.5,389.27,298.92
2018,2,23,15,0,883.0,78.0,4.0,12.0,521.0,331.87,244.02
2018,2,23,15,15,862.5,75.5,4.0,12.0,479.0,265.39,183.32
2018,2,23,15,30,842.0,73.0,4.0,12.0,437.0,200.75,126.76
2018,2,23,15,45,812.5,70.0,3.85,11.65,390.5,136.95,78.62
2018,2,23,16,0,783.0,67.0,3.7,11.3,344.0,76.73,48.93
2018,2,23,16,15,740.5,62.5,3.6,10.6,294.5,56.66,45.75
2018,2,23,16,30,698.0,58.0,3.5,9.9,245.0,52.68,42.22
2018,2,23,16,45,631.5,52.5,3.35,9.25,195.5,43.93,34.21
2018,2,23,17,0,565.0,47.0,3.2,8.6,146.0,39.31,29.74
2018,2,23,17,15,449.0,39.0,3.25,8.25,101.5,32.51,22.92
2018,2,23,17,30,333.0,31.0,3.3,7.9,57.0,25.96,12.96
2018,2,23,17,45,196.0,19.5,3.35,7.55,32.0,15.34,0.0
2018,2,23,18,0,59.0,8.0,3.4,7.2,7.0,0.0,0.0
2018,2,23,18,15,29.5,4.0,3.4,7.1,3.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,3.35,6.85,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,3.15,6.45,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,3.1,6.35,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.05,6.2,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.95,6.1,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.85,6.1,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.75,5.55,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.85,5.1,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.9,4.85,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.9,4.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.95,4.65,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.1,4.35,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.1,4.3,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,3.1,4.25,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,3.1,4.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,3.1,4.75,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,2,24,6,45,71.5,9.5,3.1,5.85,12.0,0.0,0.0
2018,2,24,7,0,143.0,19.0,3.1,6.4,24.0,117.06,0.0
2018,2,24,7,15,275.5,30.5,3.25,6.95,59.5,291.03,202.51
2018,2,24,7,30,408.0,42.0,3.4,7.5,95.0,427.26,354.48
2018,2,24,7,45,413.0,53.0,3.6,8.05,126.5,461.29,390.19
2018,2,24,8,0,418.0,64.0,3.8,8.6,158.0,494.08,420.7
2018,2,24,8,15,336.5,91.0,3.85,9.0,178.0,461.23,394.4
2018,2,24,8,30,255.0,118.0,3.9,9.4,198.0,405.35,346.59
2018,2,24,8,45,360.5,121.5,3.95,9.8,254.0,535.89,454.53
2018,2,24,9,0,466.0,125.0,4.0,10.2,310.0,648.37,543.27
2018,2,24,9,15,483.0,137.0,4.1,10.55,347.5,685.23,569.83
2018,2,24,9,30,500.0,149.0,4.2,10.9,385.0,720.22,595.07
2018,2,24,9,45,494.0,162.0,4.25,11.2,411.0,730.81,601.14
2018,2,24,10,0,488.0,175.0,4.3,11.5,437.0,738.71,604.82
2018,2,24,10,15,546.5,170.5,4.4,11.75,480.0,789.22,642.39
2018,2,24,10,30,605.0,166.0,4.5,12.0,523.0,847.96,684.85
2018,2,24,10,45,578.5,184.5,4.6,12.2,537.5,822.31,664.41
2018,2,24,11,0,552.0,203.0,4.7,12.4,552.0,804.81,649.93
2018,2,24,11,15,538.0,214.5,4.75,12.4,562.5,789.32,637.23
2018,2,24,11,30,524.0,226.0,4.8,12.4,573.0,771.45,622.79
2018,2,24,11,45,496.5,241.0,4.85,12.45,573.5,742.44,599.56
2018,2,24,12,0,469.0,256.0,4.9,12.5,574.0,712.0,575.26
2018,2,24,12,15,455.0,262.5,5.0,12.5,572.0,684.02,553.51
2018,2,24,12,30,441.0,269.0,5.1,12.5,570.0,654.81,530.65
2018,2,24,12,45,434.0,268.0,5.2,12.45,562.0,623.28,506.15
2018,2,24,13,0,427.0,267.0,5.3,12.4,554.0,590.71,480.55
2018,2,24,13,15,446.5,255.0,5.4,12.45,550.0,566.05,461.11
2018,2,24,13,30,466.0,243.0,5.5,12.5,546.0,538.44,438.81
2018,2,24,13,45,515.0,216.5,5.55,12.55,541.0,512.87,417.72
2018,2,24,14,0,564.0,190.0,5.6,12.6,536.0,481.37,390.82
2018,2,24,14,15,623.5,161.0,5.65,12.55,527.0,452.02,364.27
2018,2,24,14,30,683.0,132.0,5.7,12.5,518.0,409.67,325.52
2018,2,24,14,45,695.0,118.5,5.75,12.45,490.5,355.61,276.07
2018,2,24,15,0,707.0,105.0,5.8,12.4,463.0,299.53,223.81
2018,2,24,15,15,684.0,103.0,5.8,12.4,426.5,242.82,172.09
2018,2,24,15,30,661.0,101.0,5.8,12.4,390.0,188.45,124.7
2018,2,24,15,45,623.5,96.0,5.8,12.1,345.5,132.96,83.04
2018,2,24,16,0,586.0,91.0,5.8,11.8,301.0,82.32,57.08
2018,2,24,16,15,587.5,79.5,5.6,11.4,264.5,62.82,51.13
2018,2,24,16,30,589.0,68.0,5.4,11.0,228.0,54.92,44.05
2018,2,24,16,45,522.5,61.0,5.2,10.65,182.0,49.48,39.01
2018,2,24,17,0,456.0,54.0,5.0,10.3,136.0,44.11,33.82
2018,2,24,17,15,347.0,44.0,4.95,9.95,95.0,36.08,25.94
2018,2,24,17,30,238.0,34.0,4.9,9.6,54.0,25.78,13.55
2018,2,24,17,45,135.0,21.0,4.8,9.25,30.5,16.52,0.0
2018,2,24,18,0,32.0,8.0,4.7,8.9,7.0,0.0,0.0
2018,2,24,18,15,16.0,4.0,4.65,8.75,3.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,4.6,8.45,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,4.6,8.3,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,4.5,8.2,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,4.35,7.95,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,4.3,7.8,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,4.2,7.65,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,4.05,7.35,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,3.95,7.1,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,3.85,6.85,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,3.75,6.6,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,3.65,6.35,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,3.55,6.1,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,3.45,5.9,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,3.05,5.3,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.95,5.15,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.85,5.05,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.75,4.9,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.65,4.8,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.55,4.75,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.45,4.7,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.35,4.7,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.25,4.75,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.15,4.85,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.05,5.3,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,25,6,45,70.0,10.0,1.9,6.15,12.5,0.0,0.0
2018,2,25,7,0,140.0,20.0,1.8,6.6,25.0,115.75,0.0
2018,2,25,7,15,295.5,31.0,1.8,7.05,63.5,310.42,225.83
2018,2,25,7,30,451.0,42.0,1.8,7.5,102.0,462.28,380.27
2018,2,25,7,45,454.0,52.0,1.8,8.0,134.5,495.05,413.21
2018,2,25,8,0,457.0,62.0,1.8,8.5,167.0,526.25,441.18
2018,2,25,8,15,328.0,94.0,1.85,9.1,178.0,457.18,385.94
2018,2,25,8,30,199.0,126.0,1.9,9.7,189.0,363.82,307.22
2018,2,25,8,45,240.0,142.0,1.95,10.3,230.0,424.09,356.54
2018,2,25,9,0,281.0,158.0,2.0,10.9,271.0,485.2,404.2
2018,2,25,9,15,320.5,170.5,2.0,11.3,312.5,540.34,446.07
2018,2,25,9,30,360.0,183.0,2.0,11.7,354.0,595.26,486.72
2018,2,25,9,45,388.0,193.0,2.0,12.15,391.0,634.43,514.31
2018,2,25,10,0,416.0,203.0,2.0,12.6,428.0,697.17,558.28
2018,2,25,10,15,450.5,206.5,2.0,12.85,463.5,732.55,582.53
2018,2,25,10,30,485.0,210.0,2.0,13.1,499.0,765.42,604.88
2018,2,25,10,45,549.5,197.0,2.0,13.3,537.0,807.1,634.45
2018,2,25,11,0,614.0,184.0,2.0,13.5,575.0,854.8,666.93
2018,2,25,11,15,638.5,181.0,2.1,13.65,597.5,860.67,670.39
2018,2,25,11,30,663.0,178.0,2.2,13.8,620.0,862.47,671.56
2018,2,25,11,45,659.5,183.0,2.25,13.9,628.0,842.25,657.04
2018,2,25,12,0,656.0,188.0,2.3,14.0,636.0,819.16,640.46
2018,2,25,12,15,650.0,191.0,2.5,14.05,636.0,789.26,619.8
2018,2,25,12,30,644.0,194.0,2.7,14.1,636.0,757.06,597.04
2018,2,25,12,45,644.0,191.5,2.85,14.2,630.5,722.43,571.83
2018,2,25,13,0,644.0,189.0,3.0,14.3,625.0,685.56,544.42
2018,2,25,13,15,641.0,185.5,3.15,14.25,612.0,643.66,512.88
2018,2,25,13,30,638.0,182.0,3.3,14.2,599.0,600.2,479.35
2018,2,25,13,45,632.5,176.5,3.5,14.2,578.5,552.2,441.44
2018,2,25,14,0,627.0,171.0,3.7,14.2,558.0,503.36,401.74
2018,2,25,14,15,719.0,137.5,3.85,14.1,562.0,476.55,377.72
2018,2,25,14,30,811.0,104.0,4.0,14.0,566.0,439.06,342.8
2018,2,25,14,45,846.5,90.0,4.15,13.85,546.0,386.03,293.93
2018,2,25,15,0,882.0,76.0,4.3,13.7,526.0,329.57,240.5
2018,2,25,15,15,862.0,73.5,4.3,13.7,484.0,261.36,178.7
2018,2,25,15,30,842.0,71.0,4.3,13.7,442.0,196.82,122.64
2018,2,25,15,45,811.0,69.0,4.55,13.15,395.5,133.68,75.91
2018,2,25,16,0,780.0,67.0,4.8,12.6,349.0,74.28,48.12
2018,2,25,16,15,733.5,63.5,4.65,12.05,299.0,57.34,46.08
2018,2,25,16,30,687.0,60.0,4.5,11.5,249.0,54.15,43.29
2018,2,25,16,45,591.5,56.5,4.35,10.95,196.5,46.59,36.4
2018,2,25,17,0,496.0,53.0,4.2,10.4,144.0,43.54,33.35
2018,2,25,17,15,377.5,43.0,4.1,10.1,99.5,35.34,25.37
2018,2,25,17,30,259.0,33.0,4.0,9.8,55.0,25.16,13.74
2018,2,25,17,45,152.0,21.0,3.9,9.45,31.5,16.52,0.0
2018,2,25,18,0,45.0,9.0,3.8,9.1,8.0,0.0,0.0
2018,2,25,18,15,22.5,4.5,3.75,9.05,4.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,3.55,8.9,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.9,9.35,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,3.9,9.45,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.9,9.55,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.85,9.6,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.9,10.05,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,5.05,9.95,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,5.15,9.9,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,2,26,6,45,0.0,6.0,5.25,9.9,6.0,4.72,0.0
2018,2,26,7,0,0.0,12.0,5.3,9.9,12.0,9.44,0.0
2018,2,26,7,15,0.5,27.5,5.4,9.9,27.5,25.35,13.62
2018,2,26,7,30,1.0,43.0,5.5,9.9,43.0,40.22,28.33
2018,2,26,7,45,5.0,60.5,5.6,9.9,61.5,60.0,46.15
2018,2,26,8,0,9.0,78.0,5.7,9.9,80.0,79.42,63.55
2018,2,26,8,15,16.5,97.5,5.75,9.95,102.5,104.53,85.81
2018,2,26,8,30,24.0,117.0,5.8,10.0,125.0,145.31,121.19
2018,2,26,8,45,64.5,132.0,5.85,10.05,157.5,198.08,167.86
2018,2,26,9,0,105.0,147.0,5.9,10.1,190.0,273.66,232.86
2018,2,26,9,15,232.0,164.5,5.85,10.2,272.5,443.28,377.0
2018,2,26,9,30,359.0,182.0,5.8,10.3,355.0,592.37,499.42
2018,2,26,9,45,386.5,193.0,5.8,10.4,392.5,632.36,529.8
2018,2,26,10,0,414.0,204.0,5.8,10.5,430.0,695.98,578.08
2018,2,26,10,15,430.5,214.0,5.8,10.6,461.0,720.19,595.37
2018,2,26,10,30,447.0,224.0,5.8,10.7,492.0,741.91,610.82
2018,2,26,10,45,506.5,214.0,5.8,10.85,529.5,782.47,642.04
2018,2,26,11,0,566.0,204.0,5.8,11.0,567.0,819.15,669.9
2018,2,26,11,15,592.0,201.0,5.85,11.1,590.0,826.46,674.85
2018,2,26,11,30,618.0,198.0,5.9,11.2,613.0,839.2,683.83
2018,2,26,11,45,594.5,210.0,5.9,11.3,614.0,800.12,652.53
2018,2,26,12,0,571.0,222.0,5.9,11.4,615.0,768.26,626.69
2018,2,26,12,15,535.0,236.5,5.9,11.45,605.5,726.6,593.07
2018,2,26,12,30,499.0,251.0,5.9,11.5,596.0,684.51,559.02
2018,2,26,12,45,501.5,247.0,5.9,11.55,591.5,655.53,535.97
2018,2,26,13,0,504.0,243.0,5.9,11.6,587.0,624.65,511.11
2018,2,26,13,15,519.0,232.0,5.9,11.6,580.0,594.34,486.72
2018,2,26,13,30,534.0,221.0,5.9,11.6,573.0,561.33,459.67
2018,2,26,13,45,536.0,212.5,5.85,11.6,556.0,520.17,425.28
2018,2,26,14,0,538.0,204.0,5.8,11.6,539.0,477.74,389.13
2018,2,26,14,15,648.5,163.0,5.8,11.55,548.5,463.75,374.66
2018,2,26,14,30,759.0,122.0,5.8,11.5,558.0,430.72,342.41
2018,2,26,14,45,801.0,104.5,5.75,11.4,539.5,381.33,295.33
2018,2,26,15,0,843.0,87.0,5.7,11.3,521.0,324.65,240.66
2018,2,26,15,15,821.5,84.5,5.7,11.3,479.5,260.18,181.36
2018,2,26,15,30,800.0,82.0,5.7,11.3,438.0,197.75,126.66
2018,2,26,15,45,763.5,79.5,5.5,11.0,390.5,136.21,80.87
2018,2,26,16,0,727.0,77.0,5.3,10.7,343.0,74.29,49.95
2018,2,26,16,15,572.0,83.5,5.05,10.35,274.5,65.43,53.7
2018,2,26,16,30,417.0,90.0,4.8,10.0,206.0,66.05,54.3
2018,2,26,16,45,316.0,78.5,4.5,9.65,156.5,57.44,46.4
2018,2,26,17,0,215.0,67.0,4.2,9.3,107.0,49.1,38.52
2018,2,26,17,15,150.5,50.5,4.1,9.05,74.5,37.17,27.18
2018,2,26,17,30,86.0,34.0,4.0,8.8,42.0,25.16,14.33
2018,2,26,17,45,43.0,19.5,3.9,8.55,23.5,15.34,0.0
2018,2,26,18,0,0.0,5.0,3.8,8.3,5.0,3.93,0.0
2018,2,26,18,15,0.0,2.5,3.75,8.2,2.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,3.65,7.95,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,3.6,7.75,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.65,7.65,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.85,7.6,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,4.2,7.55,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,5.15,7.45,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,5.4,7.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,5.55,7.4,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,5.7,7.4,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,5.9,7.35,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,6.1,7.3,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,6.05,7.25,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,6.0,7.2,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,5.95,7.1,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,5.85,6.95,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,5.8,6.9,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,5.75,6.8,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,5.7,6.7,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,5.75,6.7,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,5.8,6.7,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,5.85,6.65,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,5.9,6.6,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,5.9,6.55,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,5.9,6.5,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,5.9,6.4,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,5.9,6.3,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,5.85,6.15,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,5.75,5.85,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,5.7,5.7,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,5.6,5.6,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,5.5,5.5,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,5.45,5.35,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,5.4,5.2,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,5.35,5.15,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,5.3,5.1,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,5.25,5.05,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,5.3,5.35,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,5.4,5.7,0.0,0.0,0.0
2018,2,27,6,45,121.0,11.5,5.45,6.05,17.0,90.29,0.0
2018,2,27,7,0,242.0,23.0,5.5,6.4,34.0,222.71,0.0
2018,2,27,7,15,372.0,31.0,5.6,6.75,72.5,370.95,290.03
2018,2,27,7,30,502.0,39.0,5.7,7.1,111.0,500.55,421.83
2018,2,27,7,45,482.0,52.0,5.75,7.45,143.0,518.98,444.23
2018,2,27,8,0,462.0,65.0,5.8,7.8,175.0,534.38,460.33
2018,2,27,8,15,334.0,97.5,5.7,8.15,186.5,466.53,403.45
2018,2,27,8,30,206.0,130.0,5.6,8.5,198.0,374.39,322.51
2018,2,27,8,45,233.0,147.5,5.5,8.85,235.0,423.45,363.35
2018,2,27,9,0,260.0,165.0,5.4,9.2,272.0,472.6,402.91
2018,2,27,9,15,282.5,181.5,5.25,9.55,309.0,515.58,436.34
2018,2,27,9,30,305.0,198.0,5.1,9.9,346.0,557.74,468.4
2018,2,27,9,45,322.0,211.5,4.95,10.2,379.0,589.32,491.45
2018,2,27,10,0,339.0,225.0,4.8,10.5,412.0,619.46,513.01
2018,2,27,10,15,365.5,232.5,4.65,10.8,444.5,650.34,535.2
2018,2,27,10,30,392.0,240.0,4.5,11.1,477.0,679.37,555.6
2018,2,27,10,45,409.5,246.0,4.4,11.4,502.5,718.89,583.14
2018,2,27,11,0,427.0,252.0,4.3,11.7,528.0,732.24,591.11
2018,2,27,11,15,433.5,257.5,4.25,11.9,544.5,731.47,588.92
2018,2,27,11,30,440.0,263.0,4.2,12.1,561.0,728.13,584.96
2018,2,27,11,45,442.0,267.0,4.15,12.3,570.0,716.52,574.86
2018,2,27,12,0,444.0,271.0,4.1,12.5,579.0,702.6,563.22
2018,2,27,12,15,440.5,273.5,4.05,12.7,579.5,680.24,545.23
2018,2,27,12,30,437.0,276.0,4.0,12.9,580.0,656.13,525.94
2018,2,27,12,45,434.0,273.5,3.9,13.05,573.5,626.28,502.29
2018,2,27,13,0,431.0,271.0,3.8,13.2,567.0,595.11,477.49
2018,2,27,13,15,426.0,266.5,3.7,13.25,554.0,559.66,449.35
2018,2,27,13,30,421.0,262.0,3.6,13.3,541.0,523.46,420.3
2018,2,27,13,45,412.5,254.5,3.5,13.35,520.5,482.15,386.86
2018,2,27,14,0,404.0,247.0,3.4,13.4,500.0,432.23,346.27
2018,2,27,14,15,572.5,187.5,3.3,13.4,528.5,442.04,351.23
2018,2,27,14,30,741.0,128.0,3.2,13.4,557.0,427.3,333.64
2018,2,27,14,45,817.0,103.0,3.15,13.4,549.0,384.58,292.28
2018,2,27,15,0,893.0,78.0,3.1,13.4,541.0,332.22,241.11
2018,2,27,15,15,873.0,75.5,3.1,13.4,498.5,263.1,178.94
2018,2,27,15,30,853.0,73.0,3.1,13.4,456.0,197.75,122.66
2018,2,27,15,45,822.0,70.5,3.1,13.05,408.0,133.41,75.6
2018,2,27,16,0,791.0,68.0,3.1,12.7,360.0,72.86,48.44
2018,2,27,16,15,747.0,64.0,3.1,12.0,309.5,57.89,46.59
2018,2,27,16,30,703.0,60.0,3.1,11.3,259.0,54.3,43.48
2018,2,27,16,45,636.5,55.0,3.05,10.65,208.5,45.83,35.81
2018,2,27,17,0,570.0,50.0,3.0,10.0,158.0,41.63,31.79
2018,2,27,17,15,461.0,42.0,3.0,9.6,112.5,34.88,25.19
2018,2,27,17,30,352.0,34.0,3.0,9.2,67.0,28.36,17.32
2018,2,27,17,45,210.0,21.5,3.05,8.75,38.0,17.98,0.0
2018,2,27,18,0,68.0,9.0,3.1,8.3,9.0,7.08,0.0
2018,2,27,18,15,34.0,4.5,3.05,8.2,4.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.85,7.7,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.55,7.35,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.4,7.05,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.35,6.8,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.35,6.55,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,28,6,45,32.0,8.0,2.2,7.45,9.5,27.78,0.0
2018,2,28,7,0,64.0,16.0,2.2,7.9,19.0,78.24,0.0
2018,2,28,7,15,44.0,31.0,2.3,8.3,34.5,81.97,61.12
2018,2,28,7,30,24.0,46.0,2.4,8.7,50.0,69.18,54.13
2018,2,28,7,45,15.5,62.5,2.55,9.1,65.5,79.45,63.57
2018,2,28,8,0,7.0,79.0,2.7,9.5,81.0,77.33,61.8
2018,2,28,8,15,16.5,94.5,2.75,9.8,100.0,99.24,81.24
2018,2,28,8,30,26.0,110.0,2.8,10.1,119.0,135.63,112.7
2018,2,28,8,45,36.0,137.0,2.85,10.4,151.0,175.59,146.58
2018,2,28,9,0,46.0,164.0,2.9,10.7,183.0,215.37,179.66
2018,2,28,9,15,51.0,183.5,2.95,11.0,206.5,239.84,199.36
2018,2,28,9,30,56.0,203.0,3.0,11.3,230.0,264.09,218.62
2018,2,28,9,45,71.5,223.0,3.05,11.55,260.5,299.37,247.11
2018,2,28,10,0,87.0,243.0,3.1,11.8,291.0,334.3,274.89
2018,2,28,10,15,111.0,257.5,3.15,11.95,322.5,370.62,303.93
2018,2,28,10,30,135.0,272.0,3.2,12.1,354.0,430.45,350.86
2018,2,28,10,45,207.5,281.5,3.25,12.25,414.0,507.84,412.49
2018,2,28,11,0,280.0,291.0,3.3,12.4,474.0,606.48,488.35
2018,2,28,11,15,224.0,299.0,3.35,12.45,447.5,526.54,424.88
2018,2,28,11,30,168.0,307.0,3.4,12.5,421.0,471.73,380.69
2018,2,28,11,45,115.5,307.0,3.4,12.55,386.0,413.46,333.41
2018,2,28,12,0,63.0,307.0,3.4,12.6,351.0,337.7,272.05
2018,2,28,12,15,69.0,312.5,3.4,12.55,361.0,342.43,276.09
2018,2,28,12,30,75.0,318.0,3.4,12.5,371.0,346.32,279.2
2018,2,28,12,45,67.0,309.5,3.4,12.5,356.5,324.81,261.83
2018,2,28,13,0,59.0,301.0,3.4,12.5,342.0,304.19,245.23
2018,2,28,13,15,62.0,298.0,3.35,12.4,340.0,297.09,239.7
2018,2,28,13,30,65.0,295.0,3.3,12.3,338.0,289.57,233.74
2018,2,28,13,45,66.5,285.5,3.3,12.25,328.5,275.06,222.12
2018,2,28,14,0,68.0,276.0,3.3,12.2,319.0,260.48,210.35
2018,2,28,14,15,64.0,254.5,3.25,12.1,293.5,233.53,188.46
2018,2,28,14,30,60.0,233.0,3.2,12.0,268.0,207.73,167.36
2018,2,28,14,45,68.5,216.5,3.15,11.9,254.0,191.23,153.5
2018,2,28,15,0,77.0,200.0,3.1,11.8,240.0,174.03,138.75
2018,2,28,15,15,68.5,181.5,3.1,11.8,215.0,150.86,119.49
2018,2,28,15,30,60.0,163.0,3.1,11.8,190.0,129.23,101.76
2018,2,28,15,45,43.0,140.0,3.05,11.65,158.5,105.51,83.1
2018,2,28,16,0,26.0,117.0,3.0,11.5,127.0,84.76,67.13
2018,2,28,16,15,136.0,105.5,2.95,11.35,146.0,76.08,63.01
2018,2,28,16,30,246.0,94.0,2.9,11.2,165.0,67.83,55.65
2018,2,28,16,45,259.0,80.0,2.9,11.05,142.0,58.63,47.25
2018,2,28,17,0,272.0,66.0,2.9,10.9,119.0,48.66,37.97
2018,2,28,17,15,202.0,51.0,2.9,10.85,84.0,37.82,27.7
2018,2,28,17,30,132.0,36.0,2.9,10.8,49.0,26.79,16.28
2018,2,28,17,45,71.0,21.0,2.95,10.7,27.5,15.69,0.0
2018,2,28,18,0,10.0,6.0,3.0,10.6,6.0,4.72,0.0
2018,2,28,18,15,5.0,3.0,3.1,10.6,3.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,4.65,10.65,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,4.9,10.75,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,5.1,10.85,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,5.3,10.95,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,5.55,10.95,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,5.5,10.9,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,5.6,10.95,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,5.95,11.05,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,6.1,11.1,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,6.25,11.15,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,6.4,11.2,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,6.5,11.3,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,6.6,11.4,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,6.7,11.45,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,6.8,11.5,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,6.85,11.55,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,6.9,11.6,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,7.0,11.65,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,7.1,11.7,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,7.1,11.7,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,7.1,11.7,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,7.1,11.75,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,7.1,11.8,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,7.05,11.85,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,7.0,11.9,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,6.9,11.95,1.5,1.18,0.0
2018,3,1,7,0,0.0,3.0,6.8,12.0,3.0,2.27,0.0
2018,3,1,7,15,0.0,5.0,6.6,12.05,5.0,3.78,0.0
2018,3,1,7,30,0.0,7.0,6.4,12.1,7.0,5.3,0.0
2018,3,1,7,45,0.0,10.0,6.2,12.15,10.0,7.58,0.85
2018,3,1,8,0,0.0,13.0,6.0,12.2,13.0,9.87,2.87
2018,3,1,8,15,0.0,24.0,5.9,12.25,24.0,18.27,10.17
2018,3,1,8,30,0.0,35.0,5.8,12.3,35.0,26.7,17.46
2018,3,1,8,45,0.0,42.0,5.65,12.35,42.0,32.09,22.07
2018,3,1,9,0,0.0,49.0,5.5,12.4,49.0,37.49,26.64
2018,3,1,9,15,0.0,45.0,5.4,12.45,45.0,34.43,23.93
2018,3,1,9,30,0.0,41.0,5.3,12.5,41.0,31.37,21.24
2018,3,1,9,45,0.0,51.5,5.2,12.55,51.5,39.48,28.08
2018,3,1,10,0,0.0,62.0,5.1,12.6,62.0,47.6,34.89
2018,3,1,10,15,8.0,124.5,5.05,12.6,129.5,107.09,85.32
2018,3,1,10,30,16.0,187.0,5.0,12.6,197.0,171.79,139.24
2018,3,1,10,45,49.0,231.0,4.95,12.65,263.0,266.65,217.99
2018,3,1,11,0,82.0,275.0,4.9,12.7,329.0,343.57,280.55
2018,3,1,11,15,155.5,287.0,4.95,12.65,392.5,445.69,363.74
2018,3,1,11,30,229.0,299.0,5.0,12.6,456.0,520.37,423.87
2018,3,1,11,45,310.0,298.0,5.05,12.55,514.0,604.78,490.59
2018,3,1,12,0,391.0,297.0,5.1,12.5,572.0,660.84,534.8
2018,3,1,12,15,390.5,298.0,5.2,12.5,573.0,641.94,519.79
2018,3,1,12,30,390.0,299.0,5.3,12.5,574.0,621.49,503.82
2018,3,1,12,45,415.5,287.0,5.35,12.5,578.0,622.38,504.45
2018,3,1,13,0,441.0,275.0,5.4,12.5,582.0,604.41,490.51
2018,3,1,13,15,436.5,270.0,5.5,12.5,568.5,568.25,461.74
2018,3,1,13,30,432.0,265.0,5.6,12.5,555.0,531.29,431.93
2018,3,1,13,45,419.0,260.5,5.7,12.5,534.5,489.12,397.37
2018,3,1,14,0,406.0,256.0,5.8,12.5,514.0,439.11,356.08
2018,3,1,14,15,327.5,250.0,5.8,12.5,452.0,367.37,296.73
2018,3,1,14,30,249.0,244.0,5.8,12.5,390.0,304.33,244.49
2018,3,1,14,45,265.5,218.5,5.85,12.45,366.0,269.05,213.62
2018,3,1,15,0,282.0,193.0,5.9,12.4,342.0,232.35,180.81
2018,3,1,15,15,227.0,156.5,5.9,12.4,270.5,170.4,129.47
2018,3,1,15,30,172.0,120.0,5.9,12.4,199.0,116.81,86.22
2018,3,1,15,45,322.0,89.5,5.9,12.4,218.0,93.54,62.01
2018,3,1,16,0,472.0,59.0,5.9,12.4,237.0,51.21,34.48
2018,3,1,16,15,559.0,62.5,5.9,12.2,245.5,49.8,39.28
2018,3,1,16,30,646.0,66.0,5.9,12.0,254.0,53.88,42.98
2018,3,1,16,45,515.0,55.5,5.85,11.8,187.5,44.91,34.83
2018,3,1,17,0,384.0,45.0,5.8,11.6,121.0,36.09,26.67
2018,3,1,17,15,324.0,40.5,5.9,11.45,91.5,32.7,23.17
2018,3,1,17,30,264.0,36.0,6.0,11.3,62.0,27.42,17.02
2018,3,1,17,45,136.0,19.5,6.1,11.2,32.5,14.84,0.0
2018,3,1,18,0,8.0,3.0,6.2,11.1,3.0,2.36,0.0
2018,3,1,18,15,4.0,1.5,6.35,11.05,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,6.75,10.95,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,6.8,10.9,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,6.75,10.85,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,6.7,10.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,6.7,10.75,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,6.7,10.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,6.65,10.6,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,6.6,10.5,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,6.6,10.4,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,6.6,10.3,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,6.45,10.15,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,6.15,9.85,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,6.0,9.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,5.15,9.1,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,4.9,8.9,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,4.65,8.7,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,4.15,8.25,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,3.75,7.85,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,2,6,45,15.0,9.0,2.35,8.15,10.0,17.16,0.0
2018,3,2,7,0,30.0,18.0,2.4,8.6,20.0,47.85,6.51
2018,3,2,7,15,83.5,35.0,2.65,8.9,47.0,132.92,105.1
2018,3,2,7,30,137.0,52.0,2.9,9.2,74.0,199.29,167.2
2018,3,2,7,45,187.0,69.5,3.15,9.55,110.5,266.83,227.66
2018,3,2,8,0,237.0,87.0,3.4,9.9,147.0,337.04,288.83
2018,3,2,8,15,208.0,102.5,3.65,10.1,163.0,334.36,286.14
2018,3,2,8,30,179.0,118.0,3.9,10.3,179.0,329.11,280.69
2018,3,2,8,45,99.5,90.5,4.15,10.55,125.5,195.35,166.18
2018,3,2,9,0,20.0,63.0,4.4,10.8,72.0,72.69,58.1
2018,3,2,9,15,18.0,79.5,4.65,10.95,88.0,86.54,69.72
2018,3,2,9,30,16.0,96.0,4.9,11.1,104.0,100.37,81.13
2018,3,2,9,45,184.0,151.5,5.15,11.2,255.0,372.07,313.8
2018,3,2,10,0,352.0,207.0,5.4,11.3,406.0,608.85,506.22
2018,3,2,10,15,348.0,229.5,5.55,11.4,435.5,626.92,517.93
2018,3,2,10,30,344.0,252.0,5.7,11.5,465.0,642.68,528.72
2018,3,2,10,45,248.5,281.5,5.8,11.55,438.5,571.98,469.29
2018,3,2,11,0,153.0,311.0,5.9,11.6,412.0,477.45,391.03
2018,3,2,11,15,130.0,317.5,5.95,11.6,405.0,453.81,371.16
2018,3,2,11,30,107.0,324.0,6.0,11.6,398.0,408.34,333.9
2018,3,2,11,45,78.0,302.5,6.05,11.6,357.0,351.35,287.09
2018,3,2,12,0,49.0,281.0,6.1,11.6,316.0,297.43,242.46
2018,3,2,12,15,31.0,239.0,6.15,11.55,261.0,236.4,192.23
2018,3,2,12,30,13.0,197.0,6.2,11.5,206.0,168.11,135.53
2018,3,2,12,45,6.5,151.0,6.25,11.45,155.5,123.65,98.53
2018,3,2,13,0,0.0,105.0,6.3,11.4,105.0,81.29,62.99
2018,3,2,13,15,7.0,105.5,6.35,11.35,110.0,86.46,67.6
2018,3,2,13,30,14.0,106.0,6.4,11.3,115.0,94.81,74.8
2018,3,2,13,45,58.5,174.5,6.4,11.25,212.0,175.94,143.18
2018,3,2,14,0,103.0,243.0,6.4,11.2,309.0,258.96,211.63
2018,3,2,14,15,263.5,228.0,6.3,11.1,386.5,318.47,259.45
2018,3,2,14,30,424.0,213.0,6.2,11.0,464.0,357.3,287.22
2018,3,2,14,45,380.5,206.0,6.15,10.9,421.0,299.02,236.97
2018,3,2,15,0,337.0,199.0,6.1,10.8,378.0,251.78,196.15
2018,3,2,15,15,217.0,191.5,6.1,10.8,303.5,192.36,148.98
2018,3,2,15,30,97.0,184.0,6.1,10.8,229.0,148.43,116.87
2018,3,2,15,45,117.5,161.5,5.85,10.5,210.5,124.45,96.83
2018,3,2,16,0,138.0,139.0,5.6,10.2,192.0,98.54,83.32
2018,3,2,16,15,114.5,105.0,5.55,10.05,145.0,75.62,62.92
2018,3,2,16,30,91.0,71.0,5.5,9.9,98.0,53.22,42.74
2018,3,2,16,45,111.0,60.0,5.45,9.75,86.5,44.11,34.42
2018,3,2,17,0,131.0,49.0,5.4,9.6,75.0,36.71,27.49
2018,3,2,17,15,65.5,33.5,5.35,9.45,46.5,26.04,17.51
2018,3,2,17,30,0.0,18.0,5.3,9.3,18.0,13.7,5.89
2018,3,2,17,45,0.0,10.5,5.3,9.15,10.5,7.98,0.0
2018,3,2,18,0,0.0,3.0,5.3,9.0,3.0,2.36,0.0
2018,3,2,18,15,0.0,1.5,5.2,8.9,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,5.1,8.8,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,5.0,8.65,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,4.7,8.4,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.9,8.05,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.55,7.95,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.9,7.55,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.8,7.35,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.75,7.45,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,2.45,7.35,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,3,6,45,4.5,10.0,2.5,8.2,10.5,10.89,0.0
2018,3,3,7,0,9.0,20.0,2.5,8.5,21.0,27.12,5.82
2018,3,3,7,15,59.5,40.0,2.6,8.65,49.5,108.17,85.34
2018,3,3,7,30,110.0,60.0,2.7,8.8,78.0,174.67,146.4
2018,3,3,7,45,117.0,80.5,2.85,9.0,105.5,207.55,176.29
2018,3,3,8,0,124.0,101.0,3.0,9.2,133.0,239.77,204.65
2018,3,3,8,15,144.0,121.0,3.05,9.25,165.5,282.68,241.57
2018,3,3,8,30,164.0,141.0,3.1,9.3,198.0,325.99,277.89
2018,3,3,8,45,188.0,160.5,3.15,9.3,234.5,372.63,316.32
2018,3,3,9,0,212.0,180.0,3.2,9.3,271.0,419.4,354.06
2018,3,3,9,15,178.5,168.0,3.3,9.4,250.0,367.3,309.99
2018,3,3,9,30,145.0,156.0,3.4,9.5,229.0,316.49,266.96
2018,3,3,9,45,108.0,150.5,3.45,9.55,207.5,270.33,227.14
2018,3,3,10,0,71.0,145.0,3.5,9.6,186.0,224.15,187.03
2018,3,3,10,15,171.0,196.5,3.55,9.65,301.5,382.06,319.23
2018,3,3,10,30,271.0,248.0,3.6,9.7,417.0,563.03,462.96
2018,3,3,10,45,227.0,274.0,3.65,9.75,419.5,516.4,423.49
2018,3,3,11,0,183.0,300.0,3.7,9.8,422.0,493.87,403.6
2018,3,3,11,15,204.5,300.5,3.75,9.75,440.0,506.76,414.09
2018,3,3,11,30,226.0,301.0,3.8,9.7,458.0,518.11,423.19
2018,3,3,11,45,222.0,289.0,3.85,9.7,445.0,512.24,417.95
2018,3,3,12,0,218.0,277.0,3.9,9.7,432.0,483.74,395.45
2018,3,3,12,15,306.0,287.0,3.95,9.65,505.5,556.44,454.01
2018,3,3,12,30,394.0,297.0,4.0,9.6,579.0,621.06,504.69
2018,3,3,12,45,529.0,243.0,4.05,9.6,618.0,669.34,543.58
2018,3,3,13,0,664.0,189.0,4.1,9.6,657.0,695.46,564.96
2018,3,3,13,15,757.0,152.0,4.15,9.55,675.5,687.51,559.15
2018,3,3,13,30,850.0,115.0,4.2,9.5,694.0,666.73,542.72
2018,3,3,13,45,840.0,112.5,4.2,9.45,669.5,609.3,495.49
2018,3,3,14,0,830.0,110.0,4.2,9.4,645.0,550.96,446.42
2018,3,3,14,15,681.5,138.0,4.2,9.35,564.0,452.71,364.89
2018,3,3,14,30,533.0,166.0,4.2,9.3,483.0,363.9,290.83
2018,3,3,14,45,306.0,193.5,4.2,9.2,373.0,262.64,208.88
2018,3,3,15,0,79.0,221.0,4.2,9.1,263.0,188.76,152.32
2018,3,3,15,15,123.5,203.5,4.2,9.1,263.5,178.42,141.62
2018,3,3,15,30,168.0,186.0,4.2,9.1,264.0,160.4,124.27
2018,3,3,15,45,347.5,146.0,4.05,8.9,286.5,133.37,96.11
2018,3,3,16,0,527.0,106.0,3.9,8.7,309.0,83.85,70.5
2018,3,3,16,15,597.5,85.5,3.7,8.55,286.5,66.86,55.34
2018,3,3,16,30,668.0,65.0,3.5,8.4,264.0,53.35,43.14
2018,3,3,16,45,615.5,58.5,3.35,8.25,215.5,48.19,38.38
2018,3,3,17,0,563.0,52.0,3.2,8.1,167.0,43.03,33.44
2018,3,3,17,15,445.0,44.5,3.1,7.95,119.5,36.65,27.18
2018,3,3,17,30,327.0,37.0,3.0,7.8,72.0,30.55,20.46
2018,3,3,17,45,203.5,24.0,2.9,7.6,42.0,19.89,0.0
2018,3,3,18,0,80.0,11.0,2.8,7.4,12.0,8.65,0.0
2018,3,3,18,15,40.0,5.5,2.8,7.35,6.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
