Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,7,45,269.0,139.5,2.6,12.9,239.5,406.01,339.89
2018,4,3,8,0,294.0,159.0,2.6,13.3,281.0,457.59,379.87
2018,4,3,8,15,314.0,178.0,2.6,13.7,323.0,504.18,414.75
2018,4,3,8,30,334.0,197.0,2.6,14.1,365.0,550.37,448.5
2018,4,3,8,45,358.5,212.5,2.6,14.5,408.5,596.0,481.26
2018,4,3,9,0,383.0,228.0,2.6,14.9,452.0,640.87,512.78
2018,4,3,9,15,413.5,237.5,2.65,15.25,495.0,707.42,559.68
2018,4,3,9,30,444.0,247.0,2.7,15.6,538.0,749.51,588.34
2018,4,3,9,45,473.0,250.5,2.7,15.9,576.0,781.79,609.74
2018,4,3,10,0,502.0,254.0,2.7,16.2,614.0,811.69,629.3
2018,4,3,10,15,533.0,255.5,2.65,16.5,652.0,838.77,646.45
2018,4,3,10,30,564.0,257.0,2.6,16.8,690.0,862.72,661.26
2018,4,3,10,45,581.5,260.0,2.55,17.05,718.0,871.41,665.3
2018,4,3,11,0,599.0,263.0,2.5,17.3,746.0,881.57,670.37
2018,4,3,11,15,555.5,287.0,2.45,17.5,741.5,841.01,639.51
2018,4,3,11,30,512.0,311.0,2.4,17.7,737.0,803.48,611.06
2018,4,3,11,45,515.0,311.5,2.35,17.85,743.5,784.82,597.11
2018,4,3,12,0,518.0,312.0,2.3,18.0,750.0,763.58,581.17
2018,4,3,12,15,543.0,300.5,2.35,18.1,759.0,747.37,570.02
2018,4,3,12,30,568.0,289.0,2.4,18.2,768.0,727.42,555.93
2018,4,3,12,45,666.0,239.5,2.45,18.3,796.0,728.91,558.09
2018,4,3,13,0,764.0,190.0,2.5,18.4,824.0,716.88,549.83
2018,4,3,13,15,763.5,186.0,2.65,18.4,809.0,668.92,514.35
2018,4,3,13,30,763.0,182.0,2.8,18.4,794.0,619.04,476.52
2018,4,3,13,45,788.0,163.5,2.95,18.35,779.0,568.86,437.35
2018,4,3,14,0,813.0,145.0,3.1,18.3,764.0,516.51,394.71
2018,4,3,14,15,827.5,132.5,3.2,18.15,740.5,460.21,347.23
2018,4,3,14,30,842.0,120.0,3.3,18.0,717.0,401.01,295.66
2018,4,3,14,45,832.5,116.5,3.45,17.9,681.0,338.82,240.96
2018,4,3,15,0,823.0,113.0,3.6,17.8,645.0,276.87,186.47
2018,4,3,15,15,805.5,110.5,3.6,17.8,602.0,214.81,134.69
2018,4,3,15,30,788.0,108.0,3.6,17.8,559.0,154.5,91.79
2018,4,3,15,45,762.5,105.0,3.75,17.25,511.0,95.59,66.84
2018,4,3,16,0,737.0,102.0,3.9,16.7,463.0,77.71,62.54
2018,4,3,16,15,703.0,97.5,3.9,16.3,412.0,74.94,60.44
2018,4,3,16,30,669.0,93.0,3.9,15.9,361.0,72.15,58.27
2018,4,3,16,45,609.0,88.5,3.9,15.45,306.5,68.97,55.71
2018,4,3,17,0,549.0,84.0,3.9,15.0,252.0,65.92,53.15
2018,4,3,17,15,482.0,74.5,3.8,14.45,201.5,59.04,47.05
2018,4,3,17,30,415.0,65.0,3.7,13.9,151.0,49.2,38.1
2018,4,3,17,45,314.0,53.0,3.6,13.35,107.0,39.95,29.43
2018,4,3,18,0,213.0,41.0,3.5,12.8,63.0,30.77,20.06
2018,4,3,18,15,126.0,25.5,3.4,12.5,36.5,19.19,0.0
2018,4,3,18,30,39.0,10.0,3.3,12.2,10.0,7.87,0.0
2018,4,3,18,45,19.5,5.0,3.2,11.95,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,4,5,45,6.5,6.0,2.7,10.65,6.0,0.0,0.0
2018,4,4,6,0,13.0,12.0,2.8,10.8,12.0,16.26,0.0
2018,4,4,6,15,26.0,27.5,2.9,11.1,30.0,47.19,23.96
2018,4,4,6,30,39.0,43.0,3.0,11.4,48.0,72.14,55.0
2018,4,4,6,45,82.0,63.5,3.1,11.75,80.0,137.16,112.57
2018,4,4,7,0,125.0,84.0,3.2,12.1,112.0,193.85,162.73
2018,4,4,7,15,149.0,104.0,3.1,12.4,146.0,238.17,201.11
2018,4,4,7,30,173.0,124.0,3.0,12.7,180.0,283.82,239.51
2018,4,4,7,45,209.5,143.5,2.9,13.0,223.0,359.56,301.36
2018,4,4,8,0,246.0,163.0,2.8,13.3,266.0,419.17,348.59
2018,4,4,8,15,286.5,178.5,2.75,13.65,313.0,478.6,394.63
2018,4,4,8,30,327.0,194.0,2.7,14.0,360.0,539.08,440.23
2018,4,4,8,45,249.5,229.0,2.6,14.3,362.5,509.65,412.55
2018,4,4,9,0,172.0,264.0,2.5,14.6,365.0,451.67,363.79
2018,4,4,9,15,222.5,278.5,2.45,14.9,419.0,515.88,413.1
2018,4,4,9,30,273.0,293.0,2.4,15.2,473.0,604.51,478.23
2018,4,4,9,45,336.0,294.0,2.35,15.45,528.0,665.88,522.56
2018,4,4,10,0,399.0,295.0,2.3,15.7,583.0,726.17,565.24
2018,4,4,10,15,423.0,300.0,2.25,15.9,616.5,772.03,595.45
2018,4,4,10,30,447.0,305.0,2.2,16.1,650.0,792.96,608.35
2018,4,4,10,45,480.5,301.0,2.1,16.3,682.0,811.42,619.64
2018,4,4,11,0,514.0,297.0,2.0,16.5,714.0,826.4,628.4
2018,4,4,11,15,516.0,302.5,2.0,16.6,727.5,816.88,620.63
2018,4,4,11,30,518.0,308.0,2.0,16.7,741.0,804.54,611.2
2018,4,4,11,45,504.0,317.0,1.95,16.85,741.5,778.32,591.34
2018,4,4,12,0,490.0,326.0,1.9,17.0,742.0,750.24,570.3
2018,4,4,12,15,494.5,324.5,2.0,17.0,744.0,726.69,554.27
2018,4,4,12,30,499.0,323.0,2.1,17.0,746.0,700.78,536.21
2018,4,4,12,45,458.5,334.5,2.25,17.05,720.0,650.04,499.44
2018,4,4,13,0,418.0,346.0,2.4,17.1,694.0,600.68,463.14
2018,4,4,13,15,379.5,351.0,2.55,17.05,662.5,542.56,420.08
2018,4,4,13,30,341.0,356.0,2.7,17.0,631.0,495.85,384.63
2018,4,4,13,45,264.5,361.0,2.85,16.9,570.5,431.64,335.4
2018,4,4,14,0,188.0,366.0,3.0,16.8,510.0,371.74,289.26
2018,4,4,14,15,192.0,349.5,3.0,16.7,491.5,343.13,266.44
2018,4,4,14,30,196.0,333.0,3.0,16.6,473.0,314.18,242.79
2018,4,4,14,45,192.0,316.0,3.05,16.5,447.0,282.21,216.69
2018,4,4,15,0,188.0,299.0,3.1,16.4,421.0,250.91,191.17
2018,4,4,15,15,191.5,275.5,3.1,16.4,392.5,217.85,164.4
2018,4,4,15,30,195.0,252.0,3.1,16.4,364.0,184.91,139.49
2018,4,4,15,45,148.0,229.0,2.95,16.0,310.0,150.77,118.5
2018,4,4,16,0,101.0,206.0,2.8,15.6,256.0,139.18,115.95
2018,4,4,16,15,133.5,178.0,2.75,15.3,236.5,119.75,99.66
2018,4,4,16,30,166.0,150.0,2.7,15.0,217.0,103.96,86.32
2018,4,4,16,45,154.5,135.0,2.6,14.7,190.5,94.12,78.0
2018,4,4,17,0,143.0,120.0,2.5,14.4,164.0,84.03,69.28
2018,4,4,17,15,94.5,98.0,2.45,14.0,125.0,69.29,56.23
2018,4,4,17,30,46.0,76.0,2.4,13.6,86.0,54.82,43.15
2018,4,4,17,45,29.5,56.5,2.3,13.25,62.0,41.17,30.57
2018,4,4,18,0,13.0,37.0,2.2,12.9,38.0,27.4,17.42
2018,4,4,18,15,6.5,21.5,2.25,12.75,22.0,16.11,0.0
2018,4,4,18,30,0.0,6.0,2.3,12.6,6.0,4.72,0.0
2018,4,4,18,45,0.0,3.0,2.3,12.5,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,5,5,45,0.0,3.0,2.1,11.25,3.0,0.0,0.0
2018,4,5,6,0,0.0,6.0,2.1,11.5,6.0,4.72,0.0
2018,4,5,6,15,0.0,15.0,2.15,11.75,15.0,11.41,2.09
2018,4,5,6,30,0.0,24.0,2.2,12.0,24.0,18.29,9.61
2018,4,5,6,45,0.0,35.0,2.25,12.3,35.0,26.73,17.18
2018,4,5,7,0,0.0,46.0,2.3,12.6,46.0,35.19,24.66
2018,4,5,7,15,2.0,58.0,2.2,12.75,58.5,45.99,34.13
2018,4,5,7,30,4.0,70.0,2.1,12.9,71.0,57.62,44.19
2018,4,5,7,45,6.0,89.0,2.0,13.05,91.0,75.99,59.83
2018,4,5,8,0,8.0,108.0,1.9,13.2,111.0,94.48,75.34
2018,4,5,8,15,27.5,154.0,1.9,13.65,167.5,170.85,139.37
2018,4,5,8,30,47.0,200.0,1.9,14.1,224.0,238.92,194.63
2018,4,5,8,45,41.5,216.0,1.9,14.55,238.5,248.36,200.78
2018,4,5,9,0,36.0,232.0,1.9,15.0,253.0,257.45,206.78
2018,4,5,9,15,35.5,248.5,1.8,15.35,270.5,271.7,217.01
2018,4,5,9,30,35.0,265.0,1.7,15.7,288.0,285.68,226.91
2018,4,5,9,45,23.5,223.5,1.6,16.05,239.5,227.34,179.83
2018,4,5,10,0,12.0,182.0,1.5,16.4,191.0,158.92,124.62
2018,4,5,10,15,7.0,166.5,1.55,16.5,172.0,139.94,109.12
2018,4,5,10,30,2.0,151.0,1.6,16.6,153.0,121.51,93.91
2018,4,5,10,45,27.5,237.0,1.65,16.7,259.5,236.2,185.93
2018,4,5,11,0,53.0,323.0,1.7,16.8,366.0,341.19,266.95
2018,4,5,11,15,71.5,359.5,1.85,16.75,419.0,389.69,303.66
2018,4,5,11,30,90.0,396.0,2.0,16.7,472.0,436.12,338.7
2018,4,5,11,45,60.0,360.5,2.2,16.7,411.5,368.5,287.0
2018,4,5,12,0,30.0,325.0,2.4,16.7,351.0,304.43,237.58
2018,4,5,12,15,21.5,291.5,2.45,16.55,310.0,250.61,195.99
2018,4,5,12,30,13.0,258.0,2.5,16.4,269.0,214.31,167.58
2018,4,5,12,45,11.5,246.0,2.6,16.2,255.5,201.93,158.04
2018,4,5,13,0,10.0,234.0,2.7,16.0,242.0,189.85,148.65
2018,4,5,13,15,9.5,227.0,2.6,15.9,234.5,182.64,143.02
2018,4,5,13,30,9.0,220.0,2.5,15.8,227.0,175.54,137.46
2018,4,5,13,45,7.0,204.5,2.4,15.65,210.0,161.25,126.17
2018,4,5,14,0,5.0,189.0,2.3,15.5,193.0,147.39,115.23
2018,4,5,14,15,3.0,174.0,2.2,15.35,176.5,134.33,104.91
2018,4,5,14,30,1.0,159.0,2.1,15.2,160.0,121.7,94.91
2018,4,5,14,45,0.5,154.0,2.0,15.0,154.5,117.25,91.57
2018,4,5,15,0,0.0,149.0,1.9,14.8,149.0,112.86,88.27
2018,4,5,15,15,1.0,143.5,1.9,14.8,144.0,108.41,84.8
2018,4,5,15,30,2.0,138.0,1.9,14.8,139.0,103.78,81.2
2018,4,5,15,45,3.5,134.0,1.7,14.45,135.5,99.97,82.17
2018,4,5,16,0,5.0,130.0,1.5,14.1,132.0,96.63,79.62
2018,4,5,16,15,5.0,128.0,1.4,13.95,130.0,94.55,78.11
2018,4,5,16,30,5.0,126.0,1.3,13.8,128.0,92.28,76.4
2018,4,5,16,45,4.0,114.0,1.2,13.65,115.5,83.43,68.83
2018,4,5,17,0,3.0,102.0,1.1,13.5,103.0,74.5,61.05
2018,4,5,17,15,1.5,84.0,0.95,13.35,84.5,61.68,49.63
2018,4,5,17,30,0.0,66.0,0.8,13.2,66.0,48.78,37.92
2018,4,5,17,45,0.0,48.0,0.65,13.05,48.0,35.81,25.98
2018,4,5,18,0,0.0,30.0,0.5,12.9,30.0,22.73,13.66
2018,4,5,18,15,0.0,17.5,0.65,12.85,17.5,13.36,0.0
2018,4,5,18,30,0.0,5.0,0.8,12.8,5.0,3.93,0.0
2018,4,5,18,45,0.0,2.5,1.0,12.75,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,4.05,12.75,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.0,4.3,13.25,2.0,0.0,0.0
2018,4,6,6,0,0.0,4.0,4.4,13.3,4.0,3.15,0.0
2018,4,6,6,15,0.0,9.0,4.55,13.4,9.0,6.82,0.0
2018,4,6,6,30,0.0,14.0,4.7,13.5,14.0,10.63,3.19
2018,4,6,6,45,0.0,19.5,4.85,13.55,19.5,14.82,6.96
2018,4,6,7,0,0.0,25.0,5.0,13.6,25.0,19.03,10.69
2018,4,6,7,15,0.0,26.5,5.1,13.8,26.5,20.18,11.73
2018,4,6,7,30,0.0,28.0,5.2,14.0,28.0,21.34,12.72
2018,4,6,7,45,0.0,32.0,5.35,14.15,32.0,24.41,15.31
2018,4,6,8,0,0.0,36.0,5.5,14.3,36.0,27.5,17.88
2018,4,6,8,15,0.0,33.0,5.55,14.6,33.0,25.22,15.84
2018,4,6,8,30,0.0,30.0,5.6,14.9,30.0,22.94,13.82
2018,4,6,8,45,0.0,29.5,5.6,15.2,29.5,22.57,13.44
2018,4,6,9,0,0.0,29.0,5.6,15.5,29.0,22.21,13.06
2018,4,6,9,15,0.0,35.5,5.65,15.7,35.5,27.23,17.2
2018,4,6,9,30,0.0,42.0,5.7,15.9,42.0,32.26,21.33
2018,4,6,9,45,0.0,50.0,5.7,16.1,50.0,38.47,26.41
2018,4,6,10,0,0.0,58.0,5.7,16.3,58.0,44.69,31.48
2018,4,6,10,15,0.0,62.0,5.65,16.35,62.0,47.82,34.0
2018,4,6,10,30,0.0,66.0,5.6,16.4,66.0,50.96,36.52
2018,4,6,10,45,0.5,81.5,5.55,16.45,82.0,63.52,46.81
2018,4,6,11,0,1.0,97.0,5.5,16.5,98.0,76.26,57.2
2018,4,6,11,15,1.0,109.0,5.55,16.55,110.0,85.87,64.98
2018,4,6,11,30,1.0,121.0,5.6,16.6,122.0,95.45,72.71
2018,4,6,11,45,2.5,139.0,5.6,16.6,141.0,111.14,85.48
2018,4,6,12,0,4.0,157.0,5.6,16.6,160.0,126.66,98.06
2018,4,6,12,15,5.0,170.5,5.6,16.6,174.5,137.92,107.16
2018,4,6,12,30,6.0,184.0,5.6,16.6,189.0,148.95,116.07
2018,4,6,12,45,3.5,152.0,5.55,16.65,155.0,121.06,93.47
2018,4,6,13,0,1.0,120.0,5.5,16.7,121.0,93.84,71.35
2018,4,6,13,15,1.0,110.5,5.45,16.65,111.5,86.27,65.26
2018,4,6,13,30,1.0,101.0,5.4,16.6,102.0,78.76,59.2
2018,4,6,13,45,3.0,138.0,5.35,16.6,140.5,108.15,83.27
2018,4,6,14,0,5.0,175.0,5.3,16.6,179.0,136.76,106.57
2018,4,6,14,15,3.5,152.0,5.15,16.55,154.5,118.02,91.47
2018,4,6,14,30,2.0,129.0,5.0,16.5,130.0,99.69,76.68
2018,4,6,14,45,2.0,109.5,4.9,16.45,110.5,84.77,64.59
2018,4,6,15,0,2.0,90.0,4.8,16.4,91.0,69.85,52.42
2018,4,6,15,15,13.0,131.0,4.8,16.4,138.5,101.43,78.19
2018,4,6,15,30,24.0,172.0,4.8,16.4,186.0,125.11,97.58
2018,4,6,15,45,52.0,176.5,4.55,16.25,203.5,123.89,102.34
2018,4,6,16,0,80.0,181.0,4.3,16.1,221.0,125.51,104.1
2018,4,6,16,15,60.0,153.0,4.25,16.0,181.0,107.99,89.28
2018,4,6,16,30,40.0,125.0,4.2,15.9,141.0,89.95,73.84
2018,4,6,16,45,37.0,100.0,4.1,15.85,113.5,73.51,59.59
2018,4,6,17,0,34.0,75.0,4.0,15.8,86.0,56.52,44.67
2018,4,6,17,15,17.0,48.5,3.9,15.7,54.0,37.64,27.9
2018,4,6,17,30,0.0,22.0,3.8,15.6,22.0,16.73,9.21
2018,4,6,17,45,0.0,16.0,3.7,15.5,16.0,12.15,5.0
2018,4,6,18,0,0.0,10.0,3.6,15.4,10.0,7.58,0.74
2018,4,6,18,15,0.0,6.5,3.65,15.4,6.5,4.92,0.0
2018,4,6,18,30,0.0,3.0,3.7,15.4,3.0,2.36,0.0
2018,4,6,18,45,0.0,1.5,3.7,15.35,1.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,3.65,15.15,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,4,7,5,45,0.0,5.0,3.45,14.05,5.0,0.0,0.0
2018,4,7,6,0,0.0,10.0,3.4,14.0,10.0,7.87,0.0
2018,4,7,6,15,6.0,27.0,3.5,14.1,28.0,26.86,14.41
2018,4,7,6,30,12.0,44.0,3.6,14.2,46.0,52.82,38.53
2018,4,7,6,45,25.5,65.0,3.7,14.35,70.5,84.7,66.67
2018,4,7,7,0,39.0,86.0,3.8,14.5,95.0,116.72,94.77
2018,4,7,7,15,63.0,104.5,3.95,14.6,123.5,153.99,127.27
2018,4,7,7,30,87.0,123.0,4.1,14.7,152.0,209.51,174.37
2018,4,7,7,45,99.5,148.5,4.2,14.85,187.0,250.48,208.14
2018,4,7,8,0,112.0,174.0,4.3,15.0,222.0,291.43,241.28
2018,4,7,8,15,182.0,196.0,4.25,15.15,285.5,380.42,314.26
2018,4,7,8,30,252.0,218.0,4.2,15.3,349.0,494.36,404.25
2018,4,7,8,45,299.0,230.5,4.2,15.5,400.0,555.68,450.91
2018,4,7,9,0,346.0,243.0,4.2,15.7,451.0,617.48,497.19
2018,4,7,9,15,393.0,247.0,4.15,15.85,499.0,669.4,535.36
2018,4,7,9,30,440.0,251.0,4.1,16.0,547.0,745.01,589.78
2018,4,7,9,45,416.0,276.5,4.1,16.2,568.5,746.34,587.49
2018,4,7,10,0,392.0,302.0,4.1,16.4,590.0,722.71,568.05
2018,4,7,10,15,393.5,317.0,4.15,16.5,616.0,734.06,575.15
2018,4,7,10,30,395.0,332.0,4.2,16.6,642.0,743.05,580.38
2018,4,7,10,45,348.5,354.5,4.3,16.7,633.5,710.31,554.36
2018,4,7,11,0,302.0,377.0,4.4,16.8,625.0,676.37,527.72
2018,4,7,11,15,224.5,384.0,4.5,16.85,570.5,576.89,452.18
2018,4,7,11,30,147.0,391.0,4.6,16.9,516.0,501.31,393.25
2018,4,7,11,45,140.5,395.0,4.65,16.9,515.0,489.02,383.76
2018,4,7,12,0,134.0,399.0,4.7,16.9,514.0,476.25,373.7
2018,4,7,12,15,129.0,406.5,4.7,16.85,517.0,467.42,366.62
2018,4,7,12,30,124.0,414.0,4.7,16.8,520.0,457.96,359.09
2018,4,7,12,45,135.0,411.5,4.7,16.75,526.0,451.22,354.06
2018,4,7,13,0,146.0,409.0,4.7,16.7,532.0,442.97,347.77
2018,4,7,13,15,146.0,401.5,4.75,16.65,522.5,422.17,331.67
2018,4,7,13,30,146.0,394.0,4.8,16.6,513.0,401.11,315.24
2018,4,7,13,45,224.0,355.5,4.8,16.5,532.0,398.09,312.92
2018,4,7,14,0,302.0,317.0,4.8,16.4,551.0,389.66,305.07
2018,4,7,14,15,441.0,266.0,4.75,16.3,592.0,387.49,299.72
2018,4,7,14,30,580.0,215.0,4.7,16.2,633.0,367.75,277.82
2018,4,7,14,45,548.0,217.0,4.7,16.05,595.5,315.09,232.57
2018,4,7,15,0,516.0,219.0,4.7,15.9,558.0,267.28,191.98
2018,4,7,15,15,584.5,187.5,4.7,15.9,547.5,217.74,147.85
2018,4,7,15,30,653.0,156.0,4.7,15.9,537.0,160.64,103.95
2018,4,7,15,45,668.0,141.0,4.65,15.6,503.0,102.72,84.24
2018,4,7,16,0,683.0,126.0,4.6,15.3,469.0,92.14,75.45
2018,4,7,16,15,651.0,119.5,4.55,15.05,418.5,88.7,72.77
2018,4,7,16,30,619.0,113.0,4.5,14.8,368.0,85.17,69.96
2018,4,7,16,45,572.0,105.5,4.4,14.55,316.0,80.58,66.15
2018,4,7,17,0,525.0,98.0,4.3,14.3,264.0,72.56,59.2
2018,4,7,17,15,454.5,88.0,4.15,13.95,213.0,65.19,52.66
2018,4,7,17,30,384.0,78.0,4.0,13.6,162.0,57.79,45.86
2018,4,7,17,45,285.5,64.0,3.8,13.25,117.0,47.41,36.16
2018,4,7,18,0,187.0,50.0,3.6,12.9,72.0,36.57,25.57
2018,4,7,18,15,107.5,31.5,3.45,12.65,43.0,23.1,5.79
2018,4,7,18,30,28.0,13.0,3.3,12.4,14.0,10.23,0.0
2018,4,7,18,45,14.0,6.5,3.15,12.2,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,8,5,45,44.5,10.5,3.6,10.7,12.5,8.26,0.0
2018,4,8,6,0,89.0,21.0,3.7,11.0,25.0,83.28,0.0
2018,4,8,6,15,199.5,36.5,3.9,11.3,61.0,195.46,146.21
2018,4,8,6,30,310.0,52.0,4.1,11.6,97.0,291.39,240.51
2018,4,8,6,45,353.0,64.5,4.3,11.95,135.5,349.02,293.82
2018,4,8,7,0,396.0,77.0,4.5,12.3,174.0,410.41,347.94
2018,4,8,7,15,336.5,102.0,4.5,12.55,198.0,411.17,348.25
2018,4,8,7,30,277.0,127.0,4.5,12.8,222.0,386.05,326.46
2018,4,8,7,45,293.5,147.0,4.55,13.05,262.5,431.44,363.04
2018,4,8,8,0,310.0,167.0,4.6,13.3,303.0,476.64,398.32
2018,4,8,8,15,334.5,184.0,4.55,13.6,346.5,525.03,435.29
2018,4,8,8,30,359.0,201.0,4.5,13.9,390.0,573.25,471.29
2018,4,8,8,45,382.5,216.5,4.45,14.25,434.0,618.19,503.93
2018,4,8,9,0,406.0,232.0,4.4,14.6,478.0,685.37,552.2
2018,4,8,9,15,431.0,241.5,4.4,14.85,519.0,723.46,578.8
2018,4,8,9,30,456.0,251.0,4.4,15.1,560.0,759.75,603.89
2018,4,8,9,45,475.0,257.5,4.35,15.35,594.5,784.74,620.11
2018,4,8,10,0,494.0,264.0,4.3,15.6,629.0,807.23,634.45
2018,4,8,10,15,495.0,276.5,4.3,15.85,654.5,815.07,637.98
2018,4,8,10,30,496.0,289.0,4.3,16.1,680.0,820.0,639.59
2018,4,8,10,45,485.5,303.0,4.3,16.3,694.5,812.17,632.02
2018,4,8,11,0,475.0,317.0,4.3,16.5,709.0,801.66,622.72
2018,4,8,11,15,469.0,326.5,4.25,16.65,719.5,788.62,611.73
2018,4,8,11,30,463.0,336.0,4.2,16.8,730.0,773.12,599.21
2018,4,8,11,45,467.0,337.5,4.2,16.95,737.5,757.03,586.79
2018,4,8,12,0,471.0,339.0,4.2,17.1,745.0,738.41,572.51
2018,4,8,12,15,470.5,338.5,4.2,17.2,744.0,711.95,552.55
2018,4,8,12,30,470.0,338.0,4.2,17.3,743.0,683.57,531.06
2018,4,8,12,45,473.0,332.5,4.2,17.4,736.5,651.92,507.06
2018,4,8,13,0,476.0,327.0,4.2,17.5,730.0,618.52,481.42
2018,4,8,13,15,481.5,318.5,4.2,17.5,719.0,582.78,453.82
2018,4,8,13,30,487.0,310.0,4.2,17.5,708.0,545.4,424.37
2018,4,8,13,45,547.0,273.0,4.2,17.5,708.0,514.03,398.94
2018,4,8,14,0,607.0,236.0,4.2,17.5,708.0,477.41,367.97
2018,4,8,14,15,731.5,177.0,4.25,17.45,723.0,442.12,335.57
2018,4,8,14,30,856.0,118.0,4.3,17.4,738.0,393.87,290.0
2018,4,8,14,45,840.5,116.5,4.4,17.35,699.0,330.9,234.2
2018,4,8,15,0,825.0,115.0,4.5,17.3,660.0,268.87,179.71
2018,4,8,15,15,807.5,112.0,4.5,17.3,616.5,206.67,128.4
2018,4,8,15,30,790.0,109.0,4.5,17.3,573.0,146.25,87.11
2018,4,8,15,45,763.5,106.5,4.7,16.95,524.5,88.01,71.1
2018,4,8,16,0,737.0,104.0,4.9,16.6,476.0,78.7,63.38
2018,4,8,16,15,701.0,100.5,4.95,16.3,424.5,76.62,61.86
2018,4,8,16,30,665.0,97.0,5.0,16.0,373.0,74.58,60.34
2018,4,8,16,45,605.0,93.5,5.05,15.65,318.5,72.21,58.49
2018,4,8,17,0,545.0,90.0,5.1,15.3,264.0,70.03,56.73
2018,4,8,17,15,476.0,81.0,5.0,14.8,213.0,60.77,48.57
2018,4,8,17,30,407.0,72.0,4.9,14.3,162.0,53.94,42.34
2018,4,8,17,45,316.0,59.5,4.75,13.75,118.0,44.52,33.59
2018,4,8,18,0,225.0,47.0,4.6,13.2,74.0,35.11,24.4
2018,4,8,18,15,133.5,30.5,4.45,12.95,44.5,22.86,7.2
2018,4,8,18,30,42.0,14.0,4.3,12.7,15.0,11.02,0.0
2018,4,8,18,45,21.0,7.0,4.15,12.4,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,9,5,45,1.0,8.0,1.3,11.85,8.0,6.77,0.0
2018,4,9,6,0,2.0,16.0,1.3,12.1,16.0,13.86,0.0
2018,4,9,6,15,30.0,32.5,1.4,12.6,37.0,52.67,36.2
2018,4,9,6,30,58.0,49.0,1.5,13.1,58.0,98.78,78.15
2018,4,9,6,45,40.5,64.5,1.6,13.6,72.0,92.16,73.62
2018,4,9,7,0,23.0,80.0,1.7,14.1,86.0,95.02,76.08
2018,4,9,7,15,66.5,106.0,1.75,14.5,128.0,156.83,129.51
2018,4,9,7,30,110.0,132.0,1.8,14.9,170.0,238.14,197.5
2018,4,9,7,45,102.0,156.0,1.8,15.25,196.0,260.3,214.23
2018,4,9,8,0,94.0,180.0,1.8,15.6,222.0,261.92,214.37
2018,4,9,8,15,133.5,205.0,1.75,16.0,272.0,345.21,280.51
2018,4,9,8,30,173.0,230.0,1.7,16.4,322.0,410.53,330.46
2018,4,9,8,45,200.0,251.0,1.7,16.75,366.0,459.86,366.89
2018,4,9,9,0,227.0,272.0,1.7,17.1,410.0,509.12,402.56
2018,4,9,9,15,333.0,262.0,1.65,17.5,480.5,624.64,487.71
2018,4,9,9,30,439.0,252.0,1.6,17.9,551.0,742.6,570.28
2018,4,9,9,45,509.0,243.5,1.6,18.3,608.0,802.81,610.22
2018,4,9,10,0,579.0,235.0,1.6,18.7,665.0,860.61,648.18
2018,4,9,10,15,650.5,216.5,1.55,19.05,717.5,915.78,683.11
2018,4,9,10,30,722.0,198.0,1.5,19.4,770.0,958.62,708.07
2018,4,9,10,45,702.5,214.0,1.5,19.75,783.0,942.1,695.0
2018,4,9,11,0,683.0,230.0,1.5,20.1,796.0,922.05,680.07
2018,4,9,11,15,641.0,257.0,1.45,20.4,796.0,887.52,654.22
2018,4,9,11,30,599.0,284.0,1.4,20.7,796.0,850.15,626.71
2018,4,9,11,45,580.5,296.5,1.4,21.0,796.0,818.45,604.24
2018,4,9,12,0,562.0,309.0,1.4,21.3,796.0,787.57,582.08
2018,4,9,12,15,535.0,319.5,1.35,21.5,782.5,746.33,552.45
2018,4,9,12,30,508.0,330.0,1.3,21.7,769.0,704.47,522.29
2018,4,9,12,45,502.0,325.5,1.25,21.95,755.5,665.55,494.28
2018,4,9,13,0,496.0,321.0,1.2,22.2,742.0,625.59,465.16
2018,4,9,13,15,548.0,293.0,1.1,22.35,749.5,603.13,448.21
2018,4,9,13,30,600.0,265.0,1.0,22.5,757.0,575.9,426.91
2018,4,9,13,45,531.5,281.0,0.85,22.7,707.5,510.03,376.86
2018,4,9,14,0,463.0,297.0,0.7,22.9,658.0,450.87,331.64
2018,4,9,14,15,429.0,296.0,0.75,22.9,620.0,400.25,293.43
2018,4,9,14,30,395.0,295.0,0.8,22.9,582.0,352.76,256.88
2018,4,9,14,45,397.0,279.5,0.85,22.9,555.5,311.05,223.34
2018,4,9,15,0,399.0,264.0,0.9,22.9,529.0,269.08,189.53
2018,4,9,15,15,419.0,239.0,0.9,22.9,501.0,220.92,151.43
2018,4,9,15,30,439.0,214.0,0.9,22.9,473.0,172.7,117.54
2018,4,9,15,45,422.0,198.5,1.35,22.5,430.5,127.26,102.13
2018,4,9,16,0,405.0,183.0,1.8,22.1,388.0,119.57,96.37
2018,4,9,16,15,364.5,169.0,2.05,21.5,339.0,115.31,93.37
2018,4,9,16,30,324.0,155.0,2.3,20.9,290.0,106.48,86.4
2018,4,9,16,45,321.5,133.0,2.55,20.3,252.0,93.34,75.57
2018,4,9,17,0,319.0,111.0,2.8,19.7,214.0,78.16,62.75
2018,4,9,17,15,310.5,91.5,2.9,18.9,177.0,65.82,52.17
2018,4,9,17,30,302.0,72.0,3.0,18.1,140.0,52.94,40.84
2018,4,9,17,45,259.5,57.5,3.1,17.35,105.0,42.72,31.57
2018,4,9,18,0,217.0,43.0,3.2,16.6,70.0,32.26,21.74
2018,4,9,18,15,141.5,28.5,3.05,16.2,43.0,21.46,7.42
2018,4,9,18,30,66.0,14.0,2.9,15.8,16.0,11.02,0.0
2018,4,9,18,45,33.0,7.0,2.7,15.45,8.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,10,5,45,1.0,7.0,2.15,13.05,7.0,5.98,0.0
2018,4,10,6,0,2.0,14.0,2.1,13.2,14.0,11.72,0.0
2018,4,10,6,15,4.0,24.0,2.2,13.5,24.5,20.64,10.84
2018,4,10,6,30,6.0,34.0,2.3,13.8,35.0,29.77,19.52
2018,4,10,6,45,10.5,42.5,2.4,14.05,45.0,43.36,31.62
2018,4,10,7,0,15.0,51.0,2.5,14.3,55.0,54.31,41.39
2018,4,10,7,15,7.5,49.0,2.6,14.5,51.0,43.25,31.76
2018,4,10,7,30,0.0,47.0,2.7,14.7,47.0,35.93,25.18
2018,4,10,7,45,1.5,70.0,2.8,14.9,70.5,54.98,41.35
2018,4,10,8,0,3.0,93.0,2.9,15.1,94.0,75.5,58.56
2018,4,10,8,15,3.0,115.5,3.0,15.2,117.0,95.03,74.67
2018,4,10,8,30,3.0,138.0,3.1,15.3,140.0,114.64,90.65
2018,4,10,8,45,1.5,134.5,3.15,15.45,135.5,109.11,85.65
2018,4,10,9,0,0.0,131.0,3.2,15.6,131.0,103.97,81.05
2018,4,10,9,15,0.0,109.5,3.2,15.7,109.5,85.35,65.46
2018,4,10,9,30,0.0,88.0,3.2,15.8,88.0,67.89,50.88
2018,4,10,9,45,12.0,149.5,3.2,15.9,158.5,130.78,102.88
2018,4,10,10,0,24.0,211.0,3.2,16.0,229.0,211.76,168.24
2018,4,10,10,15,67.0,294.5,3.15,16.05,347.0,335.24,266.43
2018,4,10,10,30,110.0,378.0,3.1,16.1,465.0,459.14,361.38
2018,4,10,10,45,90.0,370.5,3.05,16.15,443.0,425.92,334.38
2018,4,10,11,0,70.0,363.0,3.0,16.2,421.0,393.56,308.7
2018,4,10,11,15,47.5,344.5,3.0,16.2,384.0,349.27,273.9
2018,4,10,11,30,25.0,326.0,3.0,16.2,347.0,306.76,240.29
2018,4,10,11,45,27.0,333.5,3.0,16.2,356.5,311.41,243.93
2018,4,10,12,0,29.0,341.0,3.0,16.2,366.0,315.52,247.02
2018,4,10,12,15,27.0,330.5,3.05,16.1,354.0,300.0,235.01
2018,4,10,12,30,25.0,320.0,3.1,16.0,342.0,284.86,223.35
2018,4,10,12,45,17.0,260.5,3.2,15.95,275.5,216.93,170.08
2018,4,10,13,0,9.0,201.0,3.3,15.9,209.0,162.7,127.03
2018,4,10,13,15,15.5,243.0,3.4,15.8,256.0,198.43,155.86
2018,4,10,13,30,22.0,285.0,3.5,15.7,303.0,232.58,183.06
2018,4,10,13,45,22.5,285.5,3.6,15.65,303.5,230.34,181.33
2018,4,10,14,0,23.0,286.0,3.7,15.6,304.0,227.81,179.44
2018,4,10,14,15,15.0,245.0,3.8,15.5,256.5,191.39,150.66
2018,4,10,14,30,7.0,204.0,3.9,15.4,209.0,156.61,123.06
2018,4,10,14,45,7.5,198.5,4.0,15.3,203.5,151.22,118.95
2018,4,10,15,0,8.0,193.0,4.1,15.2,198.0,145.7,114.71
2018,4,10,15,15,43.0,217.5,4.1,15.2,243.0,160.65,125.63
2018,4,10,15,30,78.0,242.0,4.1,15.2,288.0,170.71,133.35
2018,4,10,15,45,70.5,226.5,4.3,15.05,265.5,151.43,126.36
2018,4,10,16,0,63.0,211.0,4.5,14.9,243.0,141.65,118.45
2018,4,10,16,15,102.0,183.5,4.5,14.75,229.0,122.45,102.24
2018,4,10,16,30,141.0,156.0,4.5,14.6,215.0,107.26,89.35
2018,4,10,16,45,217.0,124.5,4.5,14.45,201.5,86.62,71.47
2018,4,10,17,0,293.0,93.0,4.5,14.3,188.0,66.07,53.42
2018,4,10,17,15,239.5,65.5,4.35,13.9,134.0,47.62,37.04
2018,4,10,17,30,186.0,38.0,4.2,13.5,80.0,28.48,19.85
2018,4,10,17,45,252.5,42.0,4.0,13.15,83.0,31.86,22.59
2018,4,10,18,0,319.0,46.0,3.8,12.8,86.0,34.93,24.5
2018,4,10,18,15,201.5,32.0,3.7,12.5,53.0,24.18,10.35
2018,4,10,18,30,84.0,18.0,3.6,12.2,20.0,14.16,0.0
2018,4,10,18,45,42.0,9.0,3.55,11.9,10.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,11,5,45,2.5,7.5,3.3,11.2,7.5,7.08,0.0
2018,4,11,6,0,5.0,15.0,3.2,11.3,15.0,14.97,0.0
2018,4,11,6,15,18.0,35.5,3.25,11.55,38.0,48.37,33.8
2018,4,11,6,30,31.0,56.0,3.3,11.8,61.0,79.29,62.04
2018,4,11,6,45,93.5,76.0,3.35,12.05,98.5,155.61,129.19
2018,4,11,7,0,156.0,96.0,3.4,12.3,136.0,225.75,190.6
2018,4,11,7,15,195.5,106.5,3.2,12.45,168.5,286.98,242.74
2018,4,11,7,30,235.0,117.0,3.0,12.6,201.0,336.21,283.82
2018,4,11,7,45,252.5,140.5,2.85,12.75,243.5,385.56,323.07
2018,4,11,8,0,270.0,164.0,2.7,12.9,286.0,434.66,361.0
2018,4,11,8,15,328.5,182.5,2.6,13.05,347.5,514.59,423.17
2018,4,11,8,30,387.0,201.0,2.5,13.2,409.0,596.11,484.41
2018,4,11,8,45,327.0,233.5,2.45,13.3,420.0,581.42,468.93
2018,4,11,9,0,267.0,266.0,2.4,13.4,431.0,562.18,450.74
2018,4,11,9,15,296.0,280.5,2.55,13.55,475.0,606.55,483.92
2018,4,11,9,30,325.0,295.0,2.7,13.7,519.0,649.91,515.56
2018,4,11,9,45,331.5,305.5,2.85,13.8,544.0,665.0,525.76
2018,4,11,10,0,338.0,316.0,3.0,13.9,569.0,678.32,534.87
2018,4,11,10,15,264.5,351.5,3.3,13.95,554.5,636.5,501.49
2018,4,11,10,30,191.0,387.0,3.6,14.0,540.0,570.24,450.05
2018,4,11,10,45,210.0,396.5,3.85,14.05,569.0,590.37,465.83
2018,4,11,11,0,229.0,406.0,4.1,14.1,598.0,608.64,479.72
2018,4,11,11,15,264.0,405.5,4.3,14.05,630.0,649.87,511.23
2018,4,11,11,30,299.0,405.0,4.5,14.0,662.0,667.05,525.04
2018,4,11,11,45,281.5,412.5,4.65,14.0,656.0,642.12,505.96
2018,4,11,12,0,264.0,420.0,4.8,14.0,650.0,616.56,486.47
2018,4,11,12,15,238.0,425.0,4.9,14.0,632.0,567.79,449.19
2018,4,11,12,30,212.0,430.0,5.0,14.0,614.0,535.19,423.79
2018,4,11,12,45,175.0,418.5,5.1,13.95,569.5,481.92,382.34
2018,4,11,13,0,138.0,407.0,5.2,13.9,525.0,431.8,343.03
2018,4,11,13,15,187.0,376.0,5.25,13.9,532.5,423.95,337.61
2018,4,11,13,30,236.0,345.0,5.3,13.9,540.0,416.67,331.83
2018,4,11,13,45,395.0,306.0,5.3,13.85,621.0,453.71,359.93
2018,4,11,14,0,554.0,267.0,5.3,13.8,702.0,468.24,367.81
2018,4,11,14,15,487.0,275.0,5.35,13.8,646.5,406.08,316.09
2018,4,11,14,30,420.0,283.0,5.4,13.8,591.0,350.61,270.01
2018,4,11,14,45,270.5,292.0,5.45,13.75,486.5,281.11,216.12
2018,4,11,15,0,121.0,301.0,5.5,13.7,382.0,232.53,181.51
2018,4,11,15,15,141.5,280.0,5.5,13.7,368.5,208.19,160.99
2018,4,11,15,30,162.0,259.0,5.5,13.7,355.0,181.65,140.42
2018,4,11,15,45,160.5,240.5,5.65,13.6,329.5,154.76,130.08
2018,4,11,16,0,159.0,222.0,5.8,13.5,304.0,144.56,121.73
2018,4,11,16,15,109.5,171.5,5.85,13.35,225.0,116.17,97.36
2018,4,11,16,30,60.0,121.0,5.9,13.2,146.0,88.13,72.98
2018,4,11,16,45,30.0,69.5,5.95,13.1,82.0,53.3,42.19
2018,4,11,17,0,0.0,18.0,6.0,13.0,18.0,13.69,6.69
2018,4,11,17,15,0.0,29.0,6.15,12.8,29.0,22.09,14.27
2018,4,11,17,30,0.0,40.0,6.3,12.6,40.0,30.55,21.79
2018,4,11,17,45,0.0,35.0,6.45,12.4,35.0,26.73,18.12
2018,4,11,18,0,0.0,30.0,6.6,12.2,30.0,22.92,14.23
2018,4,11,18,15,0.0,18.5,6.55,11.95,18.5,14.11,4.2
2018,4,11,18,30,0.0,7.0,6.5,11.7,7.0,5.51,0.0
2018,4,11,18,45,0.0,3.5,6.4,11.5,3.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,6.3,11.3,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,6.05,11.1,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,5.8,10.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,5.25,10.4,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,4.95,10.15,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,4.8,9.95,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,4.8,9.8,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,4.85,9.65,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,5.0,9.55,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,5.05,9.4,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,4.95,9.25,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,4.85,9.05,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,4.8,8.9,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,4.7,8.8,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,4.55,8.65,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,4.5,8.55,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,4.5,8.45,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,4.5,8.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,4.45,8.4,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,4.4,8.4,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,4.4,8.35,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,4.35,8.25,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,4.25,8.15,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,4.15,8.1,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,4.15,8.45,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,4,12,5,45,66.5,13.0,4.2,9.15,17.0,41.44,0.0
2018,4,12,6,0,133.0,26.0,4.2,9.5,34.0,124.55,39.14
2018,4,12,6,15,240.5,40.5,4.35,9.85,73.0,220.17,176.18
2018,4,12,6,30,348.0,55.0,4.5,10.2,112.0,315.7,264.61
2018,4,12,6,45,335.0,71.0,4.7,10.55,142.0,341.97,290.6
2018,4,12,7,0,322.0,87.0,4.9,10.9,172.0,366.14,312.69
2018,4,12,7,15,303.0,110.0,4.9,11.1,204.0,373.45,319.2
2018,4,12,7,30,284.0,133.0,4.9,11.3,236.0,395.47,336.51
2018,4,12,7,45,295.0,154.0,4.9,11.5,275.0,437.45,370.06
2018,4,12,8,0,306.0,175.0,4.9,11.7,314.0,478.77,402.21
2018,4,12,8,15,296.5,198.5,4.8,11.95,346.0,503.63,419.68
2018,4,12,8,30,287.0,222.0,4.7,12.2,378.0,526.32,435.13
2018,4,12,8,45,307.5,232.0,4.65,12.4,412.0,559.92,460.18
2018,4,12,9,0,328.0,242.0,4.6,12.6,446.0,592.96,484.39
2018,4,12,9,15,412.0,238.5,4.55,12.8,512.5,696.83,563.48
2018,4,12,9,30,496.0,235.0,4.5,13.0,579.0,777.52,623.21
2018,4,12,9,45,453.0,245.5,4.45,13.2,572.0,744.89,595.43
2018,4,12,10,0,410.0,256.0,4.4,13.4,565.0,709.55,566.41
2018,4,12,10,15,446.5,272.0,4.35,13.55,620.5,756.45,600.18
2018,4,12,10,30,483.0,288.0,4.3,13.7,676.0,800.03,630.55
2018,4,12,10,45,477.0,304.0,4.3,13.8,696.0,798.54,627.58
2018,4,12,11,0,471.0,320.0,4.3,13.9,716.0,794.18,622.92
2018,4,12,11,15,441.0,339.5,4.4,14.0,715.0,767.82,602.42
2018,4,12,11,30,411.0,359.0,4.5,14.1,714.0,739.73,580.72
2018,4,12,11,45,448.5,350.0,4.55,14.15,740.0,744.85,585.05
2018,4,12,12,0,486.0,341.0,4.6,14.2,766.0,745.7,585.95
2018,4,12,12,15,490.5,339.0,4.75,14.2,767.5,721.34,568.09
2018,4,12,12,30,495.0,337.0,4.9,14.2,769.0,694.68,548.34
2018,4,12,12,45,499.5,330.5,5.1,14.25,762.5,662.21,524.0
2018,4,12,13,0,504.0,324.0,5.3,14.3,756.0,627.84,497.66
2018,4,12,13,15,515.0,312.0,5.4,14.25,746.0,591.54,469.23
2018,4,12,13,30,526.0,300.0,5.5,14.2,736.0,553.11,438.39
2018,4,12,13,45,582.0,266.0,5.55,14.15,735.5,519.67,410.49
2018,4,12,14,0,638.0,232.0,5.6,14.1,735.0,481.08,376.98
2018,4,12,14,15,719.0,192.0,5.65,14.05,737.5,439.99,339.3
2018,4,12,14,30,800.0,152.0,5.7,14.0,740.0,391.85,293.63
2018,4,12,14,45,788.5,147.0,5.75,13.9,702.0,330.75,238.61
2018,4,12,15,0,777.0,142.0,5.8,13.8,664.0,265.08,180.74
2018,4,12,15,15,758.0,138.5,5.8,13.8,620.5,204.44,130.79
2018,4,12,15,30,739.0,135.0,5.8,13.8,577.0,145.86,91.51
2018,4,12,15,45,718.5,129.5,5.8,13.6,530.5,93.08,76.45
2018,4,12,16,0,698.0,124.0,5.8,13.4,484.0,90.62,74.63
2018,4,12,16,15,668.5,117.5,5.75,13.2,433.5,87.19,71.91
2018,4,12,16,30,639.0,111.0,5.7,13.0,383.0,83.63,69.05
2018,4,12,16,45,597.0,103.5,5.6,12.85,331.5,79.04,65.2
2018,4,12,17,0,555.0,96.0,5.5,12.7,280.0,74.36,61.18
2018,4,12,17,15,493.0,86.5,5.35,12.35,228.5,64.63,52.54
2018,4,12,17,30,431.0,77.0,5.2,12.0,177.0,57.57,46.07
2018,4,12,17,45,343.0,64.0,5.05,11.65,131.0,47.85,36.98
2018,4,12,18,0,255.0,51.0,4.9,11.3,85.0,38.12,27.57
2018,4,12,18,15,157.0,34.5,4.8,11.05,52.5,25.84,13.21
2018,4,12,18,30,59.0,18.0,4.7,10.8,20.0,14.16,0.0
2018,4,12,18,45,29.5,9.0,4.6,10.55,10.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,4.45,10.25,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,4.35,10.1,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,4.25,9.9,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,4.15,9.7,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,3.95,9.35,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,3.85,9.2,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,3.5,8.25,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,3.45,8.1,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,3.4,7.95,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,3.35,7.85,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,3.3,7.75,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,3.2,7.65,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,4,13,5,15,4.0,1.5,3.15,8.05,1.5,0.0,0.0
2018,4,13,5,30,8.0,3.0,3.1,8.5,3.0,0.0,0.0
2018,4,13,5,45,75.0,16.0,3.1,8.95,21.0,47.75,0.0
2018,4,13,6,0,142.0,29.0,3.1,9.4,39.0,134.74,60.59
2018,4,13,6,15,243.5,43.0,3.15,9.9,77.0,224.44,180.46
2018,4,13,6,30,345.0,57.0,3.2,10.4,115.0,315.61,263.72
2018,4,13,6,45,332.0,73.5,3.3,10.9,145.0,342.33,289.27
2018,4,13,7,0,319.0,90.0,3.4,11.4,175.0,366.89,310.98
2018,4,13,7,15,306.5,112.0,3.5,11.9,208.5,377.79,320.13
2018,4,13,7,30,294.0,134.0,3.6,12.4,242.0,403.85,340.31
2018,4,13,7,45,307.0,154.5,3.7,12.95,282.0,447.2,374.05
2018,4,13,8,0,320.0,175.0,3.8,13.5,322.0,490.02,406.4
2018,4,13,8,15,342.5,192.5,3.8,13.85,365.5,537.13,441.78
2018,4,13,8,30,365.0,210.0,3.8,14.2,409.0,583.87,476.1
2018,4,13,8,45,383.0,226.0,3.8,14.6,451.0,623.85,504.46
2018,4,13,9,0,401.0,242.0,3.8,15.0,493.0,662.62,531.47
2018,4,13,9,15,418.5,254.0,3.75,15.3,531.5,718.15,570.05
2018,4,13,9,30,436.0,266.0,3.7,15.6,570.0,748.94,590.27
2018,4,13,9,45,455.0,273.0,3.6,15.9,604.5,773.88,606.12
2018,4,13,10,0,474.0,280.0,3.5,16.2,639.0,796.36,620.08
2018,4,13,10,15,484.5,288.0,3.5,16.45,667.0,808.68,627.12
