Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,10,30,495.0,296.0,3.5,16.7,695.0,818.12,632.22
2018,4,13,10,45,495.5,306.5,3.45,16.95,715.0,817.26,629.6
2018,4,13,11,0,496.0,317.0,3.4,17.2,735.0,813.49,625.08
2018,4,13,11,15,496.5,324.0,3.4,17.35,748.5,803.56,616.88
2018,4,13,11,30,497.0,331.0,3.4,17.5,762.0,790.87,606.82
2018,4,13,11,45,497.5,334.5,3.35,17.7,768.5,772.38,592.41
2018,4,13,12,0,498.0,338.0,3.3,17.9,775.0,751.4,576.25
2018,4,13,12,15,499.0,337.0,3.35,18.05,774.5,724.66,556.55
2018,4,13,12,30,500.0,336.0,3.4,18.2,774.0,695.82,535.15
2018,4,13,12,45,507.0,329.0,3.4,18.3,769.0,664.54,511.77
2018,4,13,13,0,514.0,322.0,3.4,18.4,764.0,631.15,486.46
2018,4,13,13,15,523.0,310.5,3.45,18.45,753.0,593.53,457.83
2018,4,13,13,30,532.0,299.0,3.5,18.5,742.0,553.96,427.01
2018,4,13,13,45,603.0,257.0,3.5,18.6,745.0,522.97,401.64
2018,4,13,14,0,674.0,215.0,3.5,18.7,748.0,483.25,367.98
2018,4,13,14,15,763.5,167.5,3.5,18.65,749.0,437.72,327.81
2018,4,13,14,30,853.0,120.0,3.5,18.6,750.0,384.06,278.75
2018,4,13,14,45,839.5,118.0,3.5,18.55,711.5,321.8,223.97
2018,4,13,15,0,826.0,116.0,3.5,18.5,673.0,260.26,170.62
2018,4,13,15,15,785.5,119.5,3.5,18.5,621.5,199.6,122.93
2018,4,13,15,30,745.0,123.0,3.5,18.5,570.0,136.93,82.6
2018,4,13,15,45,747.5,113.0,3.55,18.2,531.0,83.29,66.58
2018,4,13,16,0,750.0,103.0,3.6,17.9,492.0,78.05,62.4
2018,4,13,16,15,723.0,98.0,3.6,17.55,441.5,75.11,60.16
2018,4,13,16,30,696.0,93.0,3.6,17.2,391.0,72.08,57.8
2018,4,13,16,45,650.5,86.5,3.6,16.85,336.5,67.62,54.13
2018,4,13,17,0,605.0,80.0,3.6,16.5,282.0,63.09,50.33
2018,4,13,17,15,537.5,71.5,3.6,15.85,228.0,56.75,44.84
2018,4,13,17,30,470.0,63.0,3.6,15.2,174.0,50.37,39.14
2018,4,13,17,45,402.5,54.5,3.6,14.6,132.5,43.99,33.19
2018,4,13,18,0,335.0,46.0,3.6,14.0,91.0,35.07,24.71
2018,4,13,18,15,218.5,32.0,3.5,13.65,56.5,24.28,12.5
2018,4,13,18,30,102.0,18.0,3.4,13.3,22.0,14.16,0.0
2018,4,13,18,45,51.0,9.0,3.3,12.9,11.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,14,5,15,8.0,2.5,2.35,10.1,2.0,0.0,0.0
2018,4,14,5,30,16.0,5.0,2.3,10.5,4.0,0.0,0.0
2018,4,14,5,45,97.0,17.5,2.3,10.9,23.5,59.2,0.0
2018,4,14,6,0,178.0,30.0,2.3,11.3,43.0,156.19,84.86
2018,4,14,6,15,289.5,42.5,2.35,11.75,83.5,249.22,200.1
2018,4,14,6,30,401.0,55.0,2.4,12.2,124.0,349.5,289.48
2018,4,14,6,45,378.0,70.5,2.4,12.65,153.5,368.86,308.62
2018,4,14,7,0,355.0,86.0,2.4,13.1,183.0,387.23,324.8
2018,4,14,7,15,324.0,111.0,2.4,13.55,213.5,407.61,340.52
2018,4,14,7,30,293.0,136.0,2.4,14.0,244.0,404.57,336.76
2018,4,14,7,45,303.5,157.0,2.35,14.4,283.5,446.31,368.6
2018,4,14,8,0,314.0,178.0,2.3,14.8,323.0,487.33,398.7
2018,4,14,8,15,333.5,196.5,2.2,15.3,366.0,532.63,431.21
2018,4,14,8,30,353.0,215.0,2.1,15.8,409.0,577.38,462.35
2018,4,14,8,45,371.0,231.5,2.0,16.25,451.0,617.54,489.38
2018,4,14,9,0,389.0,248.0,1.9,16.7,493.0,656.52,514.9
2018,4,14,9,15,409.5,259.5,1.8,17.15,532.5,713.73,552.44
2018,4,14,9,30,430.0,271.0,1.7,17.6,572.0,746.77,572.36
2018,4,14,9,45,448.5,278.0,1.65,18.0,606.0,771.08,586.68
2018,4,14,10,0,467.0,285.0,1.6,18.4,640.0,792.95,599.22
2018,4,14,10,15,483.5,291.0,1.65,18.65,671.0,809.13,609.15
2018,4,14,10,30,500.0,297.0,1.7,18.9,702.0,822.4,617.16
2018,4,14,10,45,519.5,300.5,1.7,19.15,731.0,833.04,623.04
2018,4,14,11,0,539.0,304.0,1.7,19.4,760.0,840.31,626.7
2018,4,14,11,15,541.5,310.5,1.8,19.5,775.5,831.06,620.34
2018,4,14,11,30,544.0,317.0,1.9,19.6,791.0,818.81,612.06
2018,4,14,11,45,537.5,323.0,1.95,19.75,794.0,795.3,595.4
2018,4,14,12,0,531.0,329.0,2.0,19.9,797.0,769.5,577.15
2018,4,14,12,15,532.5,328.0,2.15,19.95,796.5,742.1,558.77
2018,4,14,12,30,534.0,327.0,2.3,20.0,796.0,712.46,538.39
2018,4,14,12,45,542.0,319.5,2.4,20.05,791.5,680.17,515.55
2018,4,14,13,0,550.0,312.0,2.5,20.1,787.0,645.59,490.52
2018,4,14,13,15,554.0,302.0,2.65,20.05,772.5,604.42,460.43
2018,4,14,13,30,558.0,292.0,2.8,20.0,758.0,561.67,428.26
2018,4,14,13,45,619.0,252.5,2.95,19.95,755.5,526.0,400.32
2018,4,14,14,0,680.0,213.0,3.1,19.9,753.0,482.53,364.74
2018,4,14,14,15,783.0,159.5,3.2,19.75,757.5,439.74,326.94
2018,4,14,14,30,886.0,106.0,3.3,19.6,762.0,385.33,277.37
2018,4,14,14,45,874.5,104.0,3.4,19.5,724.0,323.1,222.67
2018,4,14,15,0,863.0,102.0,3.5,19.4,686.0,261.18,169.08
2018,4,14,15,15,847.5,99.5,3.5,19.4,642.5,192.91,114.54
2018,4,14,15,30,832.0,97.0,3.5,19.4,599.0,131.11,75.28
2018,4,14,15,45,810.0,94.5,3.75,18.9,550.5,79.17,62.86
2018,4,14,16,0,788.0,92.0,4.0,18.4,502.0,77.64,61.92
2018,4,14,16,15,757.0,89.5,4.05,17.95,451.0,75.9,60.74
2018,4,14,16,30,726.0,87.0,4.1,17.5,400.0,68.5,54.6
2018,4,14,16,45,682.0,82.0,4.15,17.1,346.0,64.92,51.71
2018,4,14,17,0,638.0,77.0,4.2,16.7,292.0,61.33,48.74
2018,4,14,17,15,578.0,71.0,4.15,16.15,240.0,56.82,44.85
2018,4,14,17,30,518.0,65.0,4.1,15.6,188.0,52.37,40.85
2018,4,14,17,45,427.0,56.5,4.05,15.1,141.0,45.75,34.69
2018,4,14,18,0,336.0,48.0,4.0,14.6,94.0,36.5,25.94
2018,4,14,18,15,219.5,34.0,3.95,14.35,59.0,25.74,14.03
2018,4,14,18,30,103.0,20.0,3.9,14.1,24.0,15.74,0.0
2018,4,14,18,45,51.5,10.0,3.8,13.85,12.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,15,5,15,0.5,0.5,2.4,11.2,0.5,0.0,0.0
2018,4,15,5,30,1.0,1.0,2.5,11.4,1.0,0.0,0.0
2018,4,15,5,45,1.0,6.0,2.65,11.6,6.0,5.19,0.0
2018,4,15,6,0,1.0,11.0,2.8,11.8,11.0,8.87,0.07
2018,4,15,6,15,154.0,32.5,2.9,12.1,59.5,154.09,123.43
2018,4,15,6,30,307.0,54.0,3.0,12.4,108.0,285.72,237.97
2018,4,15,6,45,238.0,55.0,3.15,12.7,105.5,251.79,212.16
2018,4,15,7,0,169.0,56.0,3.3,13.0,103.0,193.64,163.95
2018,4,15,7,15,87.0,75.0,3.35,13.3,99.5,145.48,121.46
2018,4,15,7,30,5.0,94.0,3.4,13.6,96.0,79.57,62.63
2018,4,15,7,45,49.0,134.5,3.5,13.9,157.0,167.28,137.86
2018,4,15,8,0,93.0,175.0,3.6,14.2,218.0,249.86,206.75
2018,4,15,8,15,96.0,201.0,3.7,14.45,250.0,280.61,230.75
2018,4,15,8,30,99.0,227.0,3.8,14.7,282.0,310.85,254.12
2018,4,15,8,45,76.0,242.5,3.9,14.95,287.0,303.91,246.63
2018,4,15,9,0,53.0,258.0,4.0,15.2,292.0,295.82,238.36
2018,4,15,9,15,69.5,283.5,4.1,15.3,331.0,336.44,270.47
2018,4,15,9,30,86.0,309.0,4.2,15.4,370.0,376.76,301.86
2018,4,15,9,45,102.5,331.5,4.3,15.55,407.5,413.28,329.93
2018,4,15,10,0,119.0,354.0,4.4,15.7,445.0,472.45,374.93
2018,4,15,10,15,244.5,345.5,4.5,15.8,541.5,605.27,478.64
2018,4,15,10,30,370.0,337.0,4.6,15.9,638.0,711.98,560.11
2018,4,15,10,45,428.5,332.0,4.65,15.95,689.5,773.49,604.84
2018,4,15,11,0,487.0,327.0,4.7,16.0,741.0,810.92,632.27
2018,4,15,11,15,454.5,345.5,4.8,16.0,737.0,780.81,609.07
2018,4,15,11,30,422.0,364.0,4.9,16.0,733.0,749.08,584.98
2018,4,15,11,45,425.5,365.5,5.0,16.0,739.5,733.01,573.25
2018,4,15,12,0,429.0,367.0,5.1,16.0,746.0,714.57,559.6
2018,4,15,12,15,420.5,370.5,5.25,15.95,741.5,685.87,538.26
2018,4,15,12,30,412.0,374.0,5.4,15.9,737.0,655.87,515.71
2018,4,15,12,45,361.0,387.0,5.55,15.8,703.0,594.33,468.56
2018,4,15,13,0,310.0,400.0,5.7,15.7,669.0,545.14,430.21
2018,4,15,13,15,252.0,404.0,5.85,15.5,619.5,487.82,385.44
2018,4,15,13,30,194.0,408.0,6.0,15.3,570.0,431.14,340.9
2018,4,15,13,45,177.0,394.5,6.1,15.1,539.0,394.08,311.64
2018,4,15,14,0,160.0,381.0,6.2,14.9,508.0,358.93,283.6
2018,4,15,14,15,108.0,334.0,6.3,14.7,418.5,289.58,228.81
2018,4,15,14,30,56.0,287.0,6.4,14.5,329.0,228.78,180.94
2018,4,15,14,45,29.5,228.0,6.5,14.25,250.0,174.81,138.07
2018,4,15,15,0,3.0,169.0,6.6,14.0,171.0,127.68,100.73
2018,4,15,15,15,76.0,190.0,6.6,14.0,236.0,143.68,111.0
2018,4,15,15,30,149.0,211.0,6.6,14.0,301.0,152.52,117.18
2018,4,15,15,45,260.5,200.0,6.55,13.6,342.5,129.38,108.08
2018,4,15,16,0,372.0,189.0,6.5,13.2,384.0,126.45,106.05
2018,4,15,16,15,401.0,166.0,6.4,12.95,357.0,110.35,92.35
2018,4,15,16,30,430.0,143.0,6.3,12.7,330.0,98.17,81.97
2018,4,15,16,45,375.0,131.0,6.15,12.5,279.0,90.7,75.63
2018,4,15,17,0,320.0,119.0,6.0,12.3,228.0,84.68,70.47
2018,4,15,17,15,268.5,103.0,5.85,12.0,183.5,73.73,60.76
2018,4,15,17,30,217.0,87.0,5.7,11.7,139.0,62.6,50.68
2018,4,15,17,45,170.0,69.0,5.5,11.45,103.5,50.08,39.1
2018,4,15,18,0,123.0,51.0,5.3,11.2,68.0,37.36,27.13
2018,4,15,18,15,72.5,33.0,5.2,11.05,42.0,24.45,13.66
2018,4,15,18,30,22.0,15.0,5.1,10.9,16.0,11.8,0.0
2018,4,15,18,45,11.0,7.5,4.95,10.75,8.0,5.9,0.0
2018,4,15,19,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,4.45,10.35,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.5,3.05,9.75,0.5,0.0,0.0
2018,4,16,5,30,0.0,1.0,3.1,9.9,1.0,0.0,0.0
2018,4,16,5,45,0.0,5.5,3.2,10.1,5.5,4.33,0.0
2018,4,16,6,0,0.0,10.0,3.3,10.3,10.0,7.58,0.0
2018,4,16,6,15,0.0,13.5,3.45,10.4,13.5,10.24,2.94
2018,4,16,6,30,0.0,17.0,3.6,10.5,17.0,12.91,5.45
2018,4,16,6,45,0.0,13.5,3.75,10.6,13.5,10.25,3.25
2018,4,16,7,0,0.0,10.0,3.9,10.7,10.0,7.59,0.96
2018,4,16,7,15,2.0,33.5,4.0,10.75,34.5,27.08,18.02
2018,4,16,7,30,4.0,57.0,4.1,10.8,59.0,46.87,35.2
2018,4,16,7,45,59.5,120.0,4.2,10.8,148.0,159.6,133.57
2018,4,16,8,0,115.0,183.0,4.3,10.8,237.0,296.85,249.14
2018,4,16,8,15,243.5,197.5,4.35,10.85,328.5,450.22,376.47
2018,4,16,8,30,372.0,212.0,4.4,10.9,420.0,589.25,488.01
2018,4,16,8,45,300.0,221.5,4.5,10.9,398.0,536.31,443.04
2018,4,16,9,0,228.0,231.0,4.6,10.9,376.0,479.36,395.36
2018,4,16,9,15,245.5,273.0,4.6,10.95,438.5,542.72,444.09
2018,4,16,9,30,263.0,315.0,4.6,11.0,501.0,604.07,489.96
2018,4,16,9,45,325.5,317.0,4.65,11.05,559.0,664.83,536.91
2018,4,16,10,0,388.0,319.0,4.7,11.1,617.0,724.29,582.19
2018,4,16,10,15,430.0,316.5,4.7,11.1,658.0,778.18,621.71
2018,4,16,10,30,472.0,314.0,4.7,11.1,699.0,808.27,643.69
2018,4,16,10,45,331.0,272.0,4.7,11.15,545.5,620.3,499.59
2018,4,16,11,0,190.0,230.0,4.7,11.2,392.0,412.32,335.75
2018,4,16,11,15,104.0,198.5,4.7,11.2,287.5,279.71,227.94
2018,4,16,11,30,18.0,167.0,4.7,11.2,183.0,156.23,124.62
2018,4,16,11,45,84.0,280.5,4.7,11.2,355.0,326.51,264.17
2018,4,16,12,0,150.0,394.0,4.7,11.2,527.0,476.19,382.13
2018,4,16,12,15,253.0,387.0,4.7,11.2,611.0,553.35,443.11
2018,4,16,12,30,356.0,380.0,4.7,11.2,695.0,607.15,485.3
2018,4,16,12,45,338.0,362.5,4.75,11.2,659.0,556.08,445.37
2018,4,16,13,0,320.0,345.0,4.8,11.2,623.0,506.21,406.31
2018,4,16,13,15,321.0,334.0,4.85,11.2,608.5,474.68,381.1
2018,4,16,13,30,322.0,323.0,4.9,11.2,594.0,442.59,354.93
2018,4,16,13,45,533.0,253.0,4.95,11.2,685.5,477.65,380.96
2018,4,16,14,0,744.0,183.0,5.0,11.2,777.0,485.37,381.96
2018,4,16,14,15,820.0,142.5,5.1,11.2,773.5,437.76,337.84
2018,4,16,14,30,896.0,102.0,5.2,11.2,770.0,381.96,284.82
2018,4,16,14,45,888.0,98.5,5.3,11.2,732.5,319.24,227.02
2018,4,16,15,0,880.0,95.0,5.4,11.2,695.0,256.45,170.33
2018,4,16,15,15,836.0,102.0,5.4,11.2,643.0,189.52,116.41
2018,4,16,15,30,792.0,109.0,5.4,11.2,591.0,132.89,81.65
2018,4,16,15,45,713.0,119.5,5.5,11.15,527.5,86.27,71.1
2018,4,16,16,0,634.0,130.0,5.6,11.1,464.0,92.74,77.11
2018,4,16,16,15,653.5,109.5,5.55,11.0,423.5,81.15,67.08
2018,4,16,16,30,673.0,89.0,5.5,10.9,383.0,68.79,56.3
2018,4,16,16,45,668.0,79.0,5.45,10.8,339.5,62.52,50.86
2018,4,16,17,0,663.0,69.0,5.4,10.7,296.0,55.87,44.99
2018,4,16,17,15,625.5,63.0,5.2,10.5,248.0,51.38,40.98
2018,4,16,17,30,588.0,57.0,5.0,10.3,200.0,46.82,36.77
2018,4,16,17,45,499.5,50.0,4.85,10.1,151.0,41.02,31.24
2018,4,16,18,0,411.0,43.0,4.7,9.9,102.0,35.39,25.61
2018,4,16,18,15,273.5,31.5,4.55,9.7,64.0,25.9,15.27
2018,4,16,18,30,136.0,20.0,4.4,9.5,26.0,15.17,0.0
2018,4,16,18,45,68.0,10.0,4.3,9.35,13.0,7.87,0.0
2018,4,16,19,0,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,4.15,9.15,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.95,8.85,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,3.8,8.75,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,3.65,8.6,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,3.35,8.2,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.95,7.4,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.55,7.1,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,17,5,15,17.5,3.5,2.35,7.4,3.0,0.0,0.0
2018,4,17,5,30,35.0,7.0,2.3,7.7,6.0,0.0,0.0
2018,4,17,5,45,139.5,20.0,2.25,8.05,30.0,80.85,0.0
2018,4,17,6,0,244.0,33.0,2.2,8.4,54.0,198.44,139.79
2018,4,17,6,15,353.5,44.0,2.2,8.7,97.5,286.69,235.46
2018,4,17,6,30,463.0,55.0,2.2,9.0,141.0,387.87,325.26
2018,4,17,6,45,425.5,71.5,2.2,9.35,170.0,399.8,338.11
2018,4,17,7,0,388.0,88.0,2.2,9.7,199.0,411.13,348.35
2018,4,17,7,15,358.5,112.5,2.15,10.1,231.0,433.4,365.46
2018,4,17,7,30,329.0,137.0,2.1,10.5,263.0,431.89,362.75
2018,4,17,7,45,349.0,155.5,2.05,10.9,306.0,479.75,399.57
2018,4,17,8,0,369.0,174.0,2.0,11.3,349.0,527.48,434.87
2018,4,17,8,15,388.5,190.5,1.95,11.65,392.5,593.82,482.96
2018,4,17,8,30,408.0,207.0,1.9,12.0,436.0,638.23,513.6
2018,4,17,8,45,427.5,220.5,1.8,12.4,478.5,678.23,540.08
2018,4,17,9,0,447.0,234.0,1.7,12.8,521.0,716.7,564.82
2018,4,17,9,15,470.0,241.5,1.6,13.15,560.5,750.5,585.96
2018,4,17,9,30,493.0,249.0,1.5,13.5,600.0,782.29,605.25
2018,4,17,9,45,506.0,259.0,1.35,13.8,634.5,804.42,616.72
2018,4,17,10,0,519.0,269.0,1.2,14.1,669.0,823.81,626.06
2018,4,17,10,15,524.0,281.0,1.1,14.35,697.5,834.39,629.8
2018,4,17,10,30,529.0,293.0,1.0,14.6,726.0,841.88,631.51
2018,4,17,10,45,530.5,303.5,0.85,14.85,747.5,841.4,627.07
2018,4,17,11,0,532.0,314.0,0.7,15.1,769.0,837.83,620.61
2018,4,17,11,15,532.5,321.0,0.7,15.3,783.0,827.03,612.21
2018,4,17,11,30,533.0,328.0,0.7,15.5,797.0,813.33,602.04
2018,4,17,11,45,610.5,290.5,0.65,15.65,831.0,825.71,610.42
2018,4,17,12,0,688.0,253.0,0.6,15.8,865.0,831.5,613.76
2018,4,17,12,15,744.0,222.5,0.7,15.95,883.5,817.48,606.11
2018,4,17,12,30,800.0,192.0,0.8,16.1,902.0,790.43,589.67
2018,4,17,12,45,805.0,186.0,0.9,16.2,894.0,749.01,561.88
2018,4,17,13,0,810.0,180.0,1.0,16.3,886.0,704.81,531.29
2018,4,17,13,15,818.0,171.0,1.15,16.35,872.0,657.45,497.9
2018,4,17,13,30,826.0,162.0,1.3,16.4,858.0,607.35,460.92
2018,4,17,13,45,839.5,149.5,1.4,16.4,839.5,554.72,420.08
2018,4,17,14,0,853.0,137.0,1.5,16.4,821.0,499.04,375.09
2018,4,17,14,15,864.0,128.0,1.75,16.35,797.5,442.14,327.69
2018,4,17,14,30,875.0,119.0,2.0,16.3,774.0,384.98,277.91
2018,4,17,14,45,862.5,116.0,2.25,16.2,734.5,318.97,220.77
2018,4,17,15,0,850.0,113.0,2.5,16.1,695.0,255.84,166.51
2018,4,17,15,15,834.5,111.5,2.5,16.1,652.5,194.2,117.55
2018,4,17,15,30,819.0,110.0,2.5,16.1,610.0,134.04,80.47
2018,4,17,15,45,798.0,106.0,2.95,15.8,561.5,86.49,69.93
2018,4,17,16,0,777.0,102.0,3.4,15.5,513.0,84.24,68.34
2018,4,17,16,15,747.0,98.0,3.5,15.25,461.0,75.4,60.91
2018,4,17,16,30,717.0,94.0,3.6,15.0,409.0,72.96,59.04
2018,4,17,16,45,675.0,89.0,3.75,14.7,355.5,69.6,56.32
2018,4,17,17,0,633.0,84.0,3.9,14.4,302.0,66.23,53.53
2018,4,17,17,15,574.5,77.0,3.95,13.85,249.5,61.16,49.16
2018,4,17,17,30,516.0,70.0,4.0,13.3,197.0,56.11,44.61
2018,4,17,17,45,428.0,60.5,4.05,12.75,149.0,48.82,37.84
2018,4,17,18,0,340.0,51.0,4.1,12.2,101.0,38.68,28.28
2018,4,17,18,15,226.0,36.5,4.05,11.9,64.0,27.59,16.77
2018,4,17,18,30,112.0,22.0,4.0,11.6,27.0,16.59,0.0
2018,4,17,18,45,56.0,11.0,3.95,11.25,13.5,8.65,0.0
2018,4,17,19,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,2.0,9.45,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,2.0,9.6,2.0,1.57,0.0
2018,4,18,5,45,0.0,9.0,1.95,9.75,9.0,7.08,0.0
2018,4,18,6,0,0.0,16.0,1.9,9.9,16.0,12.17,3.58
2018,4,18,6,15,0.0,26.0,1.9,10.15,26.0,19.82,11.12
2018,4,18,6,30,0.0,36.0,1.9,10.4,36.0,27.49,18.06
2018,4,18,6,45,0.0,50.5,1.85,10.65,50.5,38.66,27.92
2018,4,18,7,0,0.0,65.0,1.8,10.9,65.0,50.72,38.43
2018,4,18,7,15,3.5,90.0,1.8,11.05,91.5,75.71,60.03
2018,4,18,7,30,7.0,115.0,1.8,11.2,118.0,101.05,81.6
2018,4,18,7,45,13.0,137.0,1.75,11.35,143.0,125.66,102.3
2018,4,18,8,0,19.0,159.0,1.7,11.5,168.0,150.53,122.89
2018,4,18,8,15,21.5,174.5,1.7,11.7,186.0,166.01,135.27
2018,4,18,8,30,24.0,190.0,1.7,11.9,204.0,181.57,147.59
2018,4,18,8,45,29.0,220.0,1.7,12.1,238.0,232.54,188.53
2018,4,18,9,0,34.0,250.0,1.7,12.3,272.0,266.75,215.2
2018,4,18,9,15,74.5,281.5,1.75,12.55,333.5,336.89,271.25
2018,4,18,9,30,115.0,313.0,1.8,12.8,395.0,430.33,343.41
2018,4,18,9,45,143.0,338.5,1.85,13.0,445.5,481.42,381.46
2018,4,18,10,0,171.0,364.0,1.9,13.2,496.0,531.28,418.21
2018,4,18,10,15,125.5,371.5,2.0,13.35,470.5,488.69,384.0
2018,4,18,10,30,80.0,379.0,2.1,13.5,445.0,423.68,333.35
2018,4,18,10,45,82.0,393.0,2.2,13.65,462.0,434.15,341.23
2018,4,18,11,0,84.0,407.0,2.3,13.8,479.0,443.82,348.11
2018,4,18,11,15,75.0,406.5,2.4,13.95,471.5,428.58,335.94
2018,4,18,11,30,66.0,406.0,2.5,14.1,464.0,413.52,324.04
2018,4,18,11,45,49.0,380.0,2.65,14.25,423.5,368.58,289.29
2018,4,18,12,0,32.0,354.0,2.8,14.4,383.0,325.65,255.86
2018,4,18,12,15,33.0,357.0,2.85,14.5,386.5,324.06,254.67
2018,4,18,12,30,34.0,360.0,2.9,14.6,390.0,322.06,253.04
2018,4,18,12,45,91.0,381.5,3.0,14.7,461.0,374.65,294.78
2018,4,18,13,0,148.0,403.0,3.1,14.8,532.0,428.53,336.34
2018,4,18,13,15,274.5,380.0,3.15,14.85,614.0,479.18,375.5
2018,4,18,13,30,401.0,357.0,3.2,14.9,696.0,510.05,398.06
2018,4,18,13,45,345.0,355.5,3.2,14.95,641.0,450.44,350.86
2018,4,18,14,0,289.0,354.0,3.2,15.0,586.0,396.24,308.0
2018,4,18,14,15,369.0,308.0,3.2,14.9,592.5,370.9,285.59
2018,4,18,14,30,449.0,262.0,3.2,14.8,599.0,336.26,253.93
2018,4,18,14,45,633.0,192.0,3.2,14.75,641.0,304.58,219.27
2018,4,18,15,0,817.0,122.0,3.2,14.7,683.0,253.7,167.3
2018,4,18,15,15,845.0,105.5,3.2,14.7,653.5,189.83,114.45
2018,4,18,15,30,873.0,89.0,3.2,14.7,624.0,129.82,76.43
2018,4,18,15,45,857.5,85.5,3.15,14.4,576.5,82.16,66.54
2018,4,18,16,0,842.0,82.0,3.1,14.1,529.0,71.84,57.85
2018,4,18,16,15,816.5,78.0,3.05,13.85,476.5,68.81,55.45
2018,4,18,16,30,791.0,74.0,3.0,13.6,424.0,65.7,52.94
2018,4,18,16,45,709.5,77.5,2.95,13.35,361.5,62.12,49.98
2018,4,18,17,0,628.0,81.0,2.9,13.1,299.0,63.92,51.75
2018,4,18,17,15,562.5,73.0,2.75,12.6,244.0,57.95,46.54
2018,4,18,17,30,497.0,65.0,2.6,12.1,189.0,51.95,41.14
2018,4,18,17,45,382.0,57.5,2.5,11.55,139.5,45.94,35.51
2018,4,18,18,0,267.0,50.0,2.4,11.0,90.0,37.53,27.49
2018,4,18,18,15,166.0,35.0,2.35,10.65,56.5,26.28,16.07
2018,4,18,18,30,65.0,20.0,2.3,10.3,23.0,15.03,0.0
2018,4,18,18,45,32.5,10.0,2.3,9.95,11.5,7.87,0.0
2018,4,18,19,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.25,8.05,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,19,5,15,29.0,4.0,2.5,8.4,4.0,0.0,0.0
2018,4,19,5,30,58.0,8.0,2.6,8.9,8.0,30.22,0.0
2018,4,19,5,45,184.5,20.5,2.7,9.45,35.0,123.94,0.0
2018,4,19,6,0,311.0,33.0,2.8,10.0,62.0,231.47,173.08
2018,4,19,6,15,414.0,42.0,2.95,10.45,106.5,319.39,262.59
2018,4,19,6,30,517.0,51.0,3.1,10.9,151.0,416.69,348.75
2018,4,19,6,45,461.5,69.5,3.25,11.4,179.0,425.89,359.07
2018,4,19,7,0,406.0,88.0,3.4,11.9,207.0,422.42,357.03
2018,4,19,7,15,367.0,114.5,3.5,12.3,238.0,440.54,370.86
2018,4,19,7,30,328.0,141.0,3.6,12.7,269.0,434.03,364.13
2018,4,19,7,45,348.0,159.0,3.65,13.1,312.0,481.07,400.78
2018,4,19,8,0,368.0,177.0,3.7,13.5,355.0,528.0,436.2
2018,4,19,8,15,388.0,194.0,3.75,13.85,399.0,595.05,485.98
2018,4,19,8,30,408.0,211.0,3.8,14.2,443.0,640.25,518.37
2018,4,19,8,45,427.5,224.5,3.8,14.55,485.5,680.06,546.19
2018,4,19,9,0,447.0,238.0,3.8,14.9,528.0,718.33,572.46
2018,4,19,9,15,471.0,245.0,3.8,15.15,567.5,752.41,595.78
2018,4,19,9,30,495.0,252.0,3.8,15.4,607.0,784.49,617.41
2018,4,19,9,45,580.5,231.0,3.75,15.7,667.5,853.27,666.43
2018,4,19,10,0,666.0,210.0,3.7,16.0,728.0,914.23,708.47
2018,4,19,10,15,617.0,245.0,3.7,16.2,738.5,892.95,689.94
2018,4,19,10,30,568.0,280.0,3.7,16.4,749.0,863.61,666.39
2018,4,19,10,45,562.0,293.5,3.7,16.6,767.5,858.48,661.17
2018,4,19,11,0,556.0,307.0,3.7,16.8,786.0,850.26,653.68
2018,4,19,11,15,542.5,321.0,3.85,16.9,794.5,832.58,640.46
2018,4,19,11,30,529.0,335.0,4.0,17.0,803.0,812.33,625.42
2018,4,19,11,45,529.0,338.0,4.1,17.15,809.0,791.78,610.22
2018,4,19,12,0,529.0,341.0,4.2,17.3,815.0,768.69,593.09
2018,4,19,12,15,530.5,339.5,4.35,17.3,814.0,740.65,572.98
2018,4,19,12,30,532.0,338.0,4.5,17.3,813.0,710.42,551.08
2018,4,19,12,45,533.0,332.5,4.65,17.35,804.0,674.63,524.59
2018,4,19,13,0,534.0,327.0,4.8,17.4,795.0,637.18,496.29
2018,4,19,13,15,532.0,318.5,4.85,17.4,777.0,594.12,462.92
2018,4,19,13,30,530.0,310.0,4.9,17.4,759.0,550.14,428.12
2018,4,19,13,45,591.5,268.5,5.0,17.4,756.5,513.85,398.48
2018,4,19,14,0,653.0,227.0,5.1,17.4,754.0,470.81,361.89
2018,4,19,14,15,775.5,166.0,5.1,17.35,767.5,431.84,325.34
2018,4,19,14,30,898.0,105.0,5.1,17.3,781.0,379.11,275.05
2018,4,19,14,45,886.0,103.5,5.1,17.2,742.5,316.78,219.13
2018,4,19,15,0,874.0,102.0,5.1,17.1,704.0,254.8,164.91
2018,4,19,15,15,859.0,99.5,5.1,17.1,660.5,192.38,115.34
2018,4,19,15,30,844.0,97.0,5.1,17.1,617.0,123.96,72.42
2018,4,19,15,45,821.0,94.5,5.0,16.85,567.5,79.23,63.4
2018,4,19,16,0,798.0,92.0,4.9,16.6,518.0,77.66,62.34
2018,4,19,16,15,768.0,89.5,4.8,16.3,466.5,75.93,61.12
2018,4,19,16,30,738.0,87.0,4.7,16.0,415.0,68.55,54.93
2018,4,19,16,45,697.0,82.5,4.65,15.7,361.5,65.34,52.34
2018,4,19,17,0,656.0,78.0,4.6,15.4,308.0,62.13,49.68
2018,4,19,17,15,598.5,73.0,4.45,14.8,256.0,58.37,46.49
2018,4,19,17,30,541.0,68.0,4.3,14.2,204.0,54.7,43.23
2018,4,19,17,45,453.5,59.5,4.2,13.65,155.0,48.1,37.12
2018,4,19,18,0,366.0,51.0,4.1,13.1,106.0,41.6,30.83
2018,4,19,18,15,247.5,37.0,3.95,12.7,68.0,28.07,17.58
2018,4,19,18,30,129.0,23.0,3.8,12.3,30.0,17.38,0.0
2018,4,19,18,45,64.5,11.5,3.6,11.95,15.0,9.05,0.0
2018,4,19,19,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,20,5,15,23.5,4.5,2.15,10.1,4.5,0.0,0.0
2018,4,20,5,30,47.0,9.0,2.1,10.5,9.0,26.43,0.0
2018,4,20,5,45,157.5,23.0,2.05,10.95,36.0,117.39,0.0
2018,4,20,6,0,268.0,37.0,2.0,11.4,63.0,214.23,161.89
2018,4,20,6,15,323.5,48.0,2.0,11.85,98.5,270.59,221.12
2018,4,20,6,30,379.0,59.0,2.0,12.3,134.0,333.39,277.51
2018,4,20,6,45,336.5,81.5,2.0,12.75,162.5,349.66,292.46
2018,4,20,7,0,294.0,104.0,2.0,13.2,191.0,342.87,287.3
2018,4,20,7,15,301.0,124.5,2.0,13.7,228.5,382.74,319.21
2018,4,20,7,30,308.0,145.0,2.0,14.2,266.0,421.88,349.11
2018,4,20,7,45,324.0,164.5,1.95,14.75,308.0,466.51,382.33
2018,4,20,8,0,340.0,184.0,1.9,15.3,350.0,510.78,414.22
2018,4,20,8,15,361.0,201.5,1.95,15.7,394.0,556.6,447.22
2018,4,20,8,30,382.0,219.0,2.0,16.1,438.0,601.85,479.1
2018,4,20,8,45,403.0,233.5,2.05,16.55,481.0,665.1,522.97
2018,4,20,9,0,424.0,248.0,2.1,17.0,524.0,705.28,549.66
2018,4,20,9,15,448.0,255.5,2.15,17.35,563.5,739.49,572.35
2018,4,20,9,30,472.0,263.0,2.2,17.7,603.0,771.76,593.48
2018,4,20,9,45,487.0,271.5,2.3,18.0,637.5,793.9,607.67
2018,4,20,10,0,502.0,280.0,2.4,18.3,672.0,813.41,620.08
2018,4,20,10,15,507.5,291.0,2.45,18.6,699.5,823.22,625.2
2018,4,20,10,30,513.0,302.0,2.5,18.9,727.0,830.04,628.39
2018,4,20,10,45,509.5,314.5,2.6,19.15,745.5,826.58,624.89
2018,4,20,11,0,506.0,327.0,2.7,19.4,764.0,820.2,619.5
2018,4,20,11,15,496.0,336.5,2.75,19.55,771.0,802.25,606.06
2018,4,20,11,30,486.0,346.0,2.8,19.7,778.0,781.93,591.05
2018,4,20,11,45,485.0,350.0,2.85,19.85,783.5,762.42,576.83
2018,4,20,12,0,484.0,354.0,2.9,20.0,789.0,740.55,560.86
2018,4,20,12,15,484.0,353.5,3.0,20.05,787.5,713.55,541.68
2018,4,20,12,30,484.0,353.0,3.1,20.1,786.0,684.59,520.83
2018,4,20,12,45,496.5,343.5,3.2,20.1,784.0,655.63,499.98
2018,4,20,13,0,509.0,334.0,3.3,20.1,782.0,624.21,476.83
2018,4,20,13,15,522.5,321.0,3.45,20.0,773.0,588.39,450.19
2018,4,20,13,30,536.0,308.0,3.6,19.9,764.0,550.25,420.96
2018,4,20,13,45,608.0,262.0,3.7,19.85,765.0,515.7,393.26
2018,4,20,14,0,680.0,216.0,3.8,19.8,766.0,473.08,357.62
2018,4,20,14,15,786.5,157.5,3.95,19.6,770.0,428.04,317.61
2018,4,20,14,30,893.0,99.0,4.1,19.4,774.0,371.4,265.69
2018,4,20,14,45,881.5,97.5,4.25,19.2,736.0,309.71,211.26
2018,4,20,15,0,870.0,96.0,4.4,19.0,698.0,248.34,158.35
2018,4,20,15,15,855.5,94.0,4.4,19.0,655.0,186.8,110.12
2018,4,20,15,30,841.0,92.0,4.4,19.0,612.0,118.89,68.31
2018,4,20,15,45,822.5,89.0,4.55,18.35,564.5,75.58,59.87
2018,4,20,16,0,804.0,86.0,4.7,17.7,517.0,73.65,58.58
2018,4,20,16,15,778.5,83.0,4.7,17.3,467.0,71.5,57.01
2018,4,20,16,30,753.0,80.0,4.7,16.9,417.0,69.32,55.39
2018,4,20,16,45,717.5,75.5,4.7,16.45,364.5,65.81,52.58
2018,4,20,17,0,682.0,71.0,4.7,16.0,312.0,57.49,45.46
2018,4,20,17,15,631.0,65.5,4.55,15.4,260.0,53.2,41.8
2018,4,20,17,30,580.0,60.0,4.4,14.8,208.0,48.93,38.01
2018,4,20,17,45,503.0,52.5,4.3,14.25,159.5,42.9,32.46
2018,4,20,18,0,426.0,45.0,4.2,13.7,111.0,36.95,26.74
2018,4,20,18,15,300.5,33.5,4.05,13.3,71.5,27.5,17.25
2018,4,20,18,30,175.0,22.0,3.9,12.9,32.0,16.77,0.0
2018,4,20,18,45,87.5,11.0,3.8,12.5,16.0,8.65,0.0
2018,4,20,19,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,21,5,15,28.5,5.0,2.4,10.05,5.0,0.0,0.0
2018,4,21,5,30,57.0,10.0,2.4,10.5,10.0,31.29,0.0
2018,4,21,5,45,175.0,23.0,2.35,11.0,38.0,126.31,0.0
2018,4,21,6,0,293.0,36.0,2.3,11.5,66.0,223.95,171.96
2018,4,21,6,15,344.0,47.5,2.25,11.9,102.5,283.49,232.27
2018,4,21,6,30,395.0,59.0,2.2,12.3,139.0,347.49,289.44
2018,4,21,6,45,346.5,81.5,2.15,12.7,166.5,355.58,297.72
2018,4,21,7,0,298.0,104.0,2.1,13.1,194.0,344.8,289.18
2018,4,21,7,15,303.0,125.5,2.0,13.5,232.0,384.55,320.84
2018,4,21,7,30,308.0,147.0,1.9,13.9,270.0,423.32,350.24
2018,4,21,7,45,321.0,167.5,1.8,14.3,311.0,466.55,382.25
2018,4,21,8,0,334.0,188.0,1.7,14.7,352.0,509.18,412.76
2018,4,21,8,15,352.0,206.0,1.65,15.2,394.5,552.59,443.19
2018,4,21,8,30,370.0,224.0,1.6,15.7,437.0,595.28,472.28
2018,4,21,8,45,397.5,236.5,1.5,16.15,482.0,639.73,502.0
2018,4,21,9,0,425.0,249.0,1.4,16.6,527.0,706.0,545.79
2018,4,21,9,15,454.0,254.0,1.35,17.1,568.0,742.43,568.32
2018,4,21,9,30,483.0,259.0,1.3,17.6,609.0,777.01,589.4
2018,4,21,9,45,501.0,267.0,1.2,18.1,645.5,801.6,602.44
2018,4,21,10,0,519.0,275.0,1.1,18.6,682.0,823.52,613.47
2018,4,21,10,15,529.0,285.5,1.05,19.15,713.0,837.17,619.22
2018,4,21,10,30,539.0,296.0,1.0,19.7,744.0,847.7,622.96
2018,4,21,10,45,540.0,307.0,0.95,20.2,765.5,846.85,619.27
2018,4,21,11,0,541.0,318.0,0.9,20.7,787.0,842.87,613.76
2018,4,21,11,15,540.5,325.5,0.95,21.05,800.5,831.2,605.3
2018,4,21,11,30,540.0,333.0,1.0,21.4,814.0,816.63,595.03
2018,4,21,11,45,540.5,336.5,1.05,21.75,820.5,796.62,581.25
2018,4,21,12,0,541.0,340.0,1.1,22.1,827.0,773.99,565.67
2018,4,21,12,15,541.0,338.5,1.3,22.2,825.0,744.32,547.44
2018,4,21,12,30,541.0,337.0,1.5,22.3,823.0,712.57,527.09
2018,4,21,12,45,541.5,332.0,1.7,22.4,814.0,676.48,503.02
2018,4,21,13,0,542.0,327.0,1.9,22.5,805.0,638.75,476.92
2018,4,21,13,15,542.0,318.0,2.05,22.45,788.0,596.22,446.57
2018,4,21,13,30,542.0,309.0,2.2,22.4,771.0,552.56,414.41
2018,4,21,13,45,602.5,266.5,2.4,22.3,766.5,514.27,385.29
2018,4,21,14,0,663.0,224.0,2.6,22.2,762.0,469.4,349.33
2018,4,21,14,15,778.5,162.0,2.75,22.05,770.0,426.38,311.58
2018,4,21,14,30,894.0,100.0,2.9,21.9,778.0,370.65,261.11
2018,4,21,14,45,881.5,99.5,3.0,21.75,740.0,309.4,207.92
2018,4,21,15,0,869.0,99.0,3.1,21.6,702.0,248.55,156.34
2018,4,21,15,15,854.5,96.5,3.1,21.6,658.5,186.78,108.87
2018,4,21,15,30,840.0,94.0,3.1,21.6,615.0,118.67,67.88
2018,4,21,15,45,816.5,93.0,3.25,21.15,567.0,78.04,61.24
2018,4,21,16,0,793.0,92.0,3.4,20.7,519.0,77.47,61.11
2018,4,21,16,15,765.5,88.5,3.45,20.25,468.0,75.09,59.39
2018,4,21,16,30,738.0,85.0,3.5,19.8,417.0,72.66,57.61
2018,4,21,16,45,702.5,80.5,3.55,19.35,365.0,63.99,50.37
2018,4,21,17,0,667.0,76.0,3.6,18.9,313.0,60.8,47.81
2018,4,21,17,15,616.0,70.5,3.55,18.15,261.5,56.66,44.37
2018,4,21,17,30,565.0,65.0,3.5,17.4,210.0,52.56,40.8
2018,4,21,17,45,488.0,56.5,3.5,16.7,161.5,45.9,34.78
2018,4,21,18,0,411.0,48.0,3.5,16.0,113.0,39.28,28.53
2018,4,21,18,15,288.0,35.5,3.45,15.5,73.0,29.09,18.55
2018,4,21,18,30,165.0,23.0,3.4,15.0,33.0,17.49,0.0
2018,4,21,18,45,82.5,11.5,3.3,14.55,16.5,9.05,0.0
2018,4,21,19,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,22,5,15,21.0,5.5,2.35,10.35,5.5,0.0,0.0
2018,4,22,5,30,42.0,11.0,2.4,10.8,11.0,25.88,0.0
2018,4,22,5,45,147.0,27.0,2.4,11.3,40.5,119.39,8.9
2018,4,22,6,0,252.0,43.0,2.4,11.8,70.0,211.99,164.19
2018,4,22,6,15,316.0,54.5,2.45,12.25,107.0,273.2,223.98
2018,4,22,6,30,380.0,66.0,2.5,12.7,144.0,341.46,284.58
2018,4,22,6,45,356.5,84.0,2.5,13.1,174.0,364.56,305.29
2018,4,22,7,0,333.0,102.0,2.5,13.5,204.0,384.19,321.5
2018,4,22,7,15,344.0,121.5,2.4,14.0,244.0,428.49,356.36
2018,4,22,7,30,355.0,141.0,2.3,14.5,284.0,472.2,389.25
2018,4,22,7,45,416.0,148.5,2.2,14.95,338.0,543.62,443.59
2018,4,22,8,0,477.0,156.0,2.1,15.4,392.0,617.42,497.61
2018,4,22,8,15,497.0,168.5,2.0,15.85,436.5,661.69,527.21
2018,4,22,8,30,517.0,181.0,1.9,16.3,481.0,704.75,555.27
2018,4,22,8,45,521.5,197.5,1.8,16.75,520.5,736.01,573.79
2018,4,22,9,0,526.0,214.0,1.7,17.2,560.0,764.75,590.19
2018,4,22,9,15,544.5,222.5,1.65,17.6,600.5,795.9,608.97
2018,4,22,9,30,563.0,231.0,1.6,18.0,641.0,824.67,625.76
2018,4,22,9,45,586.5,236.5,1.6,18.4,681.5,859.61,647.03
2018,4,22,10,0,610.0,242.0,1.6,18.8,722.0,884.6,661.48
2018,4,22,10,15,577.0,269.5,1.6,19.2,736.5,866.4,645.97
2018,4,22,10,30,544.0,297.0,1.6,19.6,751.0,851.78,633.3
2018,4,22,10,45,521.0,315.0,1.6,20.0,758.5,834.57,619.39
2018,4,22,11,0,498.0,333.0,1.6,20.4,766.0,814.75,603.86
2018,4,22,11,15,494.0,342.0,1.65,20.75,777.5,801.85,594.18
2018,4,22,11,30,490.0,351.0,1.7,21.1,789.0,786.32,582.66
2018,4,22,11,45,500.0,351.5,1.7,21.4,801.0,772.99,572.67
2018,4,22,12,0,510.0,352.0,1.7,21.7,813.0,756.68,560.58
2018,4,22,12,15,584.0,314.0,1.8,21.9,840.5,755.78,561.39
2018,4,22,12,30,658.0,276.0,1.9,22.1,868.0,748.94,557.52
2018,4,22,12,45,716.5,241.0,1.95,22.3,879.5,725.95,541.49
2018,4,22,13,0,775.0,206.0,2.0,22.5,891.0,695.64,519.77
2018,4,22,13,15,707.5,235.5,2.1,22.55,851.5,632.65,473.42
2018,4,22,13,30,640.0,265.0,2.2,22.6,812.0,572.74,428.59
2018,4,22,13,45,675.5,238.0,2.35,22.65,800.5,528.54,394.53
2018,4,22,14,0,711.0,211.0,2.5,22.7,789.0,479.47,355.07
2018,4,22,14,15,801.0,163.0,2.55,22.65,790.5,433.9,315.34
2018,4,22,14,30,891.0,115.0,2.6,22.6,792.0,378.33,265.49
2018,4,22,14,45,878.0,114.0,2.7,22.55,753.5,316.57,212.33
2018,4,22,15,0,865.0,113.0,2.8,22.5,715.0,250.23,156.96
2018,4,22,15,15,849.5,110.0,2.8,22.5,671.0,187.09,108.95
2018,4,22,15,30,834.0,107.0,2.8,22.5,627.0,125.46,73.73
2018,4,22,15,45,812.0,104.0,2.85,22.2,577.5,85.2,67.0
2018,4,22,16,0,790.0,101.0,2.9,21.9,528.0,83.56,65.96
2018,4,22,16,15,761.5,97.5,2.95,21.5,476.5,81.38,64.44
2018,4,22,16,30,733.0,94.0,3.0,21.1,425.0,73.04,57.61
2018,4,22,16,45,677.5,89.5,3.05,20.65,366.5,69.76,55.07
2018,4,22,17,0,622.0,85.0,3.1,20.2,308.0,66.54,52.52
2018,4,22,17,15,529.5,81.0,3.1,19.4,249.5,63.31,49.93
2018,4,22,17,30,437.0,77.0,3.1,18.6,191.0,57.65,45.06
2018,4,22,17,45,373.5,65.0,3.15,17.75,147.0,48.84,37.21
2018,4,22,18,0,310.0,53.0,3.2,16.9,103.0,39.93,29.03
2018,4,22,18,15,211.5,38.5,3.15,16.4,67.0,29.01,18.54
2018,4,22,18,30,113.0,24.0,3.1,15.9,31.0,18.09,0.0
2018,4,22,18,45,56.5,12.0,3.1,15.4,15.5,9.44,0.0
2018,4,22,19,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,23,5,15,8.0,4.0,0.85,12.45,4.0,0.0,0.0
2018,4,23,5,30,16.0,8.0,0.8,12.7,8.0,12.84,0.0
2018,4,23,5,45,54.0,24.0,0.8,13.0,29.0,57.28,11.62
2018,4,23,6,0,92.0,40.0,0.8,13.3,50.0,111.36,84.47
2018,4,23,6,15,140.5,57.0,0.75,13.65,82.0,161.63,130.38
2018,4,23,6,30,189.0,74.0,0.7,14.0,114.0,216.71,178.29
2018,4,23,6,45,215.5,93.5,0.65,14.35,151.0,264.64,218.62
2018,4,23,7,0,242.0,113.0,0.6,14.7,188.0,314.17,258.7
2018,4,23,7,15,263.5,133.0,0.55,15.2,228.5,361.87,295.5
2018,4,23,7,30,285.0,153.0,0.5,15.7,269.0,410.21,331.36
2018,4,23,7,45,314.5,171.0,0.45,16.2,314.5,463.2,369.59
2018,4,23,8,0,344.0,189.0,0.4,16.7,360.0,516.85,406.86
2018,4,23,8,15,367.5,205.5,0.45,17.15,405.0,563.63,439.0
2018,4,23,8,30,391.0,222.0,0.5,17.6,450.0,609.95,470.19
