Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,6,45,0.0,26.0,2.9,12.05,26.0,19.8,11.54
2018,5,3,7,0,0.0,34.0,2.9,12.2,34.0,25.94,16.84
2018,5,3,7,15,0.0,37.5,2.9,12.35,37.5,28.64,19.11
2018,5,3,7,30,0.0,41.0,2.9,12.5,41.0,31.34,21.35
2018,5,3,7,45,0.0,53.0,2.9,12.7,53.0,40.6,29.16
2018,5,3,8,0,0.0,65.0,2.9,12.9,65.0,49.9,36.91
2018,5,3,8,15,0.0,83.5,2.9,13.1,83.5,64.26,48.86
2018,5,3,8,30,0.0,102.0,2.9,13.3,102.0,79.11,61.09
2018,5,3,8,45,0.0,116.5,2.95,13.5,116.5,91.05,70.78
2018,5,3,9,0,0.0,131.0,3.0,13.7,131.0,103.02,80.42
2018,5,3,9,15,3.0,164.5,3.0,13.95,167.0,133.94,105.64
2018,5,3,9,30,6.0,198.0,3.0,14.2,203.0,165.15,130.74
2018,5,3,9,45,13.0,242.0,3.05,14.45,252.5,209.49,166.23
2018,5,3,10,0,20.0,286.0,3.1,14.7,302.0,253.93,201.22
2018,5,3,10,15,21.5,301.0,3.1,14.95,319.0,267.17,211.06
2018,5,3,10,30,23.0,316.0,3.1,15.2,336.0,280.16,220.75
2018,5,3,10,45,22.5,318.5,3.15,15.4,338.5,280.14,220.29
2018,5,3,11,0,22.0,321.0,3.2,15.6,341.0,280.07,219.85
2018,5,3,11,15,23.5,333.5,3.2,15.8,355.0,306.3,239.89
2018,5,3,11,30,25.0,346.0,3.2,16.0,369.0,315.07,246.26
2018,5,3,11,45,46.5,375.5,3.2,16.15,418.5,354.68,277.0
2018,5,3,12,0,68.0,405.0,3.2,16.3,468.0,391.71,305.27
2018,5,3,12,15,160.0,415.5,3.25,16.45,563.5,474.84,369.61
2018,5,3,12,30,252.0,426.0,3.3,16.6,659.0,544.71,422.19
2018,5,3,12,45,367.5,391.5,3.35,16.7,727.0,576.38,446.4
2018,5,3,13,0,483.0,357.0,3.4,16.8,795.0,602.82,465.76
2018,5,3,13,15,499.5,342.5,3.45,16.9,788.0,568.98,439.13
2018,5,3,13,30,516.0,328.0,3.5,17.0,781.0,532.7,410.24
2018,5,3,13,45,589.5,280.0,3.5,17.05,784.0,497.08,380.81
2018,5,3,14,0,663.0,232.0,3.5,17.1,787.0,454.97,344.59
2018,5,3,14,15,757.0,178.0,3.5,17.1,789.0,407.13,301.53
2018,5,3,14,30,851.0,124.0,3.5,17.1,791.0,354.67,252.39
2018,5,3,14,45,792.0,140.0,3.45,17.1,737.5,292.48,199.59
2018,5,3,15,0,733.0,156.0,3.4,17.1,684.0,233.11,151.63
2018,5,3,15,15,766.5,134.0,3.4,17.1,657.0,178.44,109.14
2018,5,3,15,30,800.0,112.0,3.4,17.1,630.0,113.32,71.67
2018,5,3,15,45,785.0,106.5,3.35,16.9,583.5,85.56,68.66
2018,5,3,16,0,770.0,101.0,3.3,16.7,537.0,82.54,66.35
2018,5,3,16,15,723.0,100.5,3.35,16.4,480.0,75.76,60.76
2018,5,3,16,30,676.0,100.0,3.4,16.1,423.0,75.4,60.74
2018,5,3,16,45,612.0,100.5,3.4,15.85,367.5,75.63,61.21
2018,5,3,17,0,548.0,101.0,3.4,15.6,312.0,76.24,61.99
2018,5,3,17,15,488.0,92.0,3.5,15.2,259.0,70.22,56.89
2018,5,3,17,30,428.0,83.0,3.6,14.8,206.0,61.52,49.27
2018,5,3,17,45,383.0,70.5,3.7,14.35,164.0,52.69,41.36
2018,5,3,18,0,338.0,58.0,3.8,13.9,122.0,43.69,33.07
2018,5,3,18,15,285.0,46.5,3.75,13.5,89.0,35.16,24.97
2018,5,3,18,30,232.0,35.0,3.7,13.1,56.0,26.52,15.35
2018,5,3,18,45,135.0,21.5,3.7,12.65,32.0,16.26,0.0
2018,5,3,19,0,38.0,8.0,3.7,12.2,8.0,6.29,0.0
2018,5,3,19,15,19.0,4.0,3.7,12.05,4.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,4,5,15,17.0,7.0,2.2,10.15,8.0,11.39,0.0
2018,5,4,5,30,34.0,14.0,2.5,10.5,16.0,34.0,0.0
2018,5,4,5,45,122.0,31.5,2.75,10.9,48.5,103.72,76.84
2018,5,4,6,0,210.0,49.0,3.0,11.3,81.0,187.47,152.31
2018,5,4,6,15,224.0,62.5,3.05,11.7,108.0,221.22,183.93
2018,5,4,6,30,238.0,76.0,3.1,12.1,135.0,240.6,202.52
2018,5,4,6,45,201.0,102.5,3.15,12.5,160.5,257.14,216.44
2018,5,4,7,0,164.0,129.0,3.2,12.9,186.0,253.69,212.85
2018,5,4,7,15,247.5,145.5,2.85,13.4,247.0,354.85,296.44
2018,5,4,7,30,331.0,162.0,2.5,13.9,308.0,446.5,369.07
2018,5,4,7,45,320.0,177.0,2.15,14.35,332.0,463.6,379.26
2018,5,4,8,0,309.0,192.0,1.8,14.8,356.0,478.69,387.69
2018,5,4,8,15,213.5,232.0,1.55,15.3,350.5,424.9,341.21
2018,5,4,8,30,118.0,272.0,1.3,15.8,345.0,384.17,304.79
2018,5,4,8,45,134.0,295.0,1.05,16.3,383.5,422.45,332.02
2018,5,4,9,0,150.0,318.0,0.8,16.8,422.0,460.35,357.34
2018,5,4,9,15,188.5,327.5,0.85,17.25,466.0,504.7,389.29
2018,5,4,9,30,227.0,337.0,0.9,17.7,510.0,548.89,420.51
2018,5,4,9,45,319.0,328.0,1.0,18.2,582.5,646.69,490.39
2018,5,4,10,0,411.0,319.0,1.1,18.7,655.0,741.88,555.77
2018,5,4,10,15,449.0,325.0,1.25,19.1,703.5,777.27,579.23
2018,5,4,10,30,487.0,331.0,1.4,19.5,752.0,809.52,601.04
2018,5,4,10,45,475.5,344.0,1.6,19.85,763.0,798.52,593.41
2018,5,4,11,0,464.0,357.0,1.8,20.2,774.0,784.96,584.29
2018,5,4,11,15,504.0,351.5,1.9,20.45,810.5,798.69,594.13
2018,5,4,11,30,544.0,346.0,2.0,20.7,847.0,808.13,600.69
2018,5,4,11,45,566.5,335.0,2.05,20.95,859.5,793.69,590.48
2018,5,4,12,0,589.0,324.0,2.1,21.2,872.0,775.68,577.89
2018,5,4,12,15,616.5,308.5,2.1,21.35,880.5,752.92,561.86
2018,5,4,12,30,644.0,293.0,2.1,21.5,889.0,728.19,544.11
2018,5,4,12,45,635.5,294.5,2.1,21.65,877.5,687.44,514.28
2018,5,4,13,0,627.0,296.0,2.1,21.8,866.0,645.5,483.19
2018,5,4,13,15,620.0,291.0,2.2,21.85,845.5,598.97,448.91
2018,5,4,13,30,613.0,286.0,2.3,21.9,825.0,551.8,413.19
2018,5,4,13,45,632.0,262.0,2.4,21.9,804.5,503.63,375.75
2018,5,4,14,0,651.0,238.0,2.5,21.9,784.0,452.58,334.69
2018,5,4,14,15,761.0,176.0,2.7,21.75,791.0,405.78,293.88
2018,5,4,14,30,871.0,114.0,2.9,21.6,798.0,352.96,245.48
2018,5,4,14,45,859.5,113.0,3.05,21.45,761.0,294.0,194.61
2018,5,4,15,0,848.0,112.0,3.2,21.3,724.0,229.45,141.36
2018,5,4,15,15,833.5,109.0,3.2,21.3,681.0,168.79,97.14
2018,5,4,15,30,819.0,106.0,3.2,21.3,638.0,109.53,67.47
2018,5,4,15,45,794.0,103.5,3.45,20.75,588.0,83.78,66.09
2018,5,4,16,0,769.0,101.0,3.7,20.2,538.0,82.46,65.36
2018,5,4,16,15,745.5,96.5,3.8,19.7,488.5,79.76,63.39
2018,5,4,16,30,722.0,92.0,3.9,19.2,439.0,71.04,56.21
2018,5,4,16,45,696.5,87.0,3.95,18.7,390.5,67.92,53.81
2018,5,4,17,0,671.0,82.0,4.0,18.2,342.0,64.7,51.28
2018,5,4,17,15,626.5,76.5,4.0,17.6,291.0,60.76,48.05
2018,5,4,17,30,582.0,71.0,4.0,17.0,240.0,56.82,44.7
2018,5,4,17,45,515.0,63.5,4.0,16.35,191.0,51.1,39.63
2018,5,4,18,0,448.0,56.0,4.0,15.7,142.0,45.42,34.37
2018,5,4,18,15,346.0,46.0,3.9,15.2,100.5,37.49,26.84
2018,5,4,18,30,244.0,36.0,3.8,14.7,59.0,27.3,16.15
2018,5,4,18,45,141.0,22.0,3.65,14.2,33.5,16.65,0.0
2018,5,4,19,0,38.0,8.0,3.5,13.7,8.0,6.29,0.0
2018,5,4,19,15,19.0,4.0,3.45,13.5,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,3.1,11.6,3.0,2.36,0.0
2018,5,5,5,30,0.0,6.0,3.1,11.8,6.0,4.54,0.0
2018,5,5,5,45,0.0,10.0,3.15,12.0,10.0,7.58,0.44
2018,5,5,6,0,0.0,14.0,3.2,12.2,14.0,10.62,3.34
2018,5,5,6,15,0.0,29.0,3.1,12.35,29.0,22.1,13.33
2018,5,5,6,30,0.0,44.0,3.0,12.5,44.0,33.63,23.39
2018,5,5,6,45,1.5,68.5,2.95,12.65,69.0,54.49,41.43
2018,5,5,7,0,3.0,93.0,2.9,12.8,94.0,77.03,60.69
2018,5,5,7,15,35.5,131.0,2.95,12.95,146.5,147.43,121.05
2018,5,5,7,30,68.0,169.0,3.0,13.1,199.0,212.95,176.0
2018,5,5,7,45,116.5,200.0,3.0,13.25,259.0,303.41,250.38
2018,5,5,8,0,165.0,231.0,3.0,13.4,319.0,379.58,311.4
2018,5,5,8,15,170.5,254.0,3.0,13.65,352.5,410.71,334.44
2018,5,5,8,30,176.0,277.0,3.0,13.9,386.0,441.15,356.78
2018,5,5,8,45,169.5,299.5,2.95,14.2,410.5,459.18,368.73
2018,5,5,9,0,163.0,322.0,2.9,14.5,435.0,475.91,379.62
2018,5,5,9,15,173.0,341.5,2.75,14.95,468.0,503.81,398.97
2018,5,5,9,30,183.0,361.0,2.6,15.4,501.0,530.76,417.21
2018,5,5,9,45,156.5,375.5,2.4,15.85,499.0,516.5,403.41
2018,5,5,10,0,130.0,390.0,2.2,16.3,497.0,501.14,389.17
2018,5,5,10,15,118.0,399.5,2.2,16.6,499.0,493.78,382.35
2018,5,5,10,30,106.0,409.0,2.2,16.9,501.0,465.3,360.1
2018,5,5,10,45,89.0,412.0,2.2,17.15,490.5,446.71,345.13
2018,5,5,11,0,72.0,415.0,2.2,17.4,480.0,428.23,330.23
2018,5,5,11,15,74.0,423.5,2.4,17.35,491.0,431.9,333.28
2018,5,5,11,30,76.0,432.0,2.6,17.3,502.0,434.79,335.62
2018,5,5,11,45,75.5,427.0,2.8,17.25,497.0,422.89,326.94
2018,5,5,12,0,75.0,422.0,3.0,17.2,492.0,410.81,318.12
2018,5,5,12,15,73.5,415.5,3.25,17.0,484.0,396.53,307.8
2018,5,5,12,30,72.0,409.0,3.5,16.8,476.0,382.23,297.36
2018,5,5,12,45,47.0,364.0,3.75,16.6,407.5,321.47,250.82
2018,5,5,13,0,22.0,319.0,4.0,16.4,339.0,260.33,203.42
2018,5,5,13,15,21.0,314.5,4.15,16.15,333.5,253.5,198.49
2018,5,5,13,30,20.0,310.0,4.3,15.9,328.0,246.72,193.47
2018,5,5,13,45,55.0,336.0,4.4,15.7,383.0,278.16,218.36
2018,5,5,14,0,90.0,362.0,4.5,15.5,438.0,303.26,237.6
2018,5,5,14,15,90.0,357.5,4.6,15.35,431.0,289.71,226.62
2018,5,5,14,30,90.0,353.0,4.7,15.2,424.0,275.78,215.35
2018,5,5,14,45,111.0,337.0,4.8,15.05,420.5,254.25,197.27
2018,5,5,15,0,132.0,321.0,4.9,14.9,417.0,234.59,180.66
2018,5,5,15,15,230.0,294.0,4.9,14.9,449.0,207.94,156.12
2018,5,5,15,30,328.0,267.0,4.9,14.9,481.0,176.52,134.07
2018,5,5,15,45,395.0,227.0,4.9,14.9,465.5,139.47,115.7
2018,5,5,16,0,462.0,187.0,4.9,14.9,450.0,120.79,99.98
2018,5,5,16,15,531.0,153.5,4.8,14.85,430.0,104.41,86.12
2018,5,5,16,30,600.0,120.0,4.7,14.8,410.0,87.1,71.29
2018,5,5,16,45,586.0,109.0,4.65,14.7,365.5,80.91,66.13
2018,5,5,17,0,572.0,98.0,4.6,14.6,321.0,74.34,60.55
2018,5,5,17,15,527.0,89.5,4.65,14.3,271.5,68.79,55.83
2018,5,5,17,30,482.0,81.0,4.7,14.0,222.0,63.1,50.85
2018,5,5,17,45,436.5,70.5,4.7,13.7,179.0,55.72,44.18
2018,5,5,18,0,391.0,60.0,4.7,13.4,136.0,45.52,34.8
2018,5,5,18,15,299.5,49.0,4.6,13.1,97.0,37.02,26.72
2018,5,5,18,30,208.0,38.0,4.5,12.8,58.0,28.59,17.61
2018,5,5,18,45,112.5,22.5,4.45,12.45,32.5,16.97,0.0
2018,5,5,19,0,17.0,7.0,4.4,12.1,7.0,5.51,0.0
2018,5,5,19,15,8.5,3.5,4.35,11.95,3.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.15,11.35,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,6,5,15,0.0,6.0,3.3,10.85,6.0,4.72,0.0
2018,5,6,5,30,0.0,12.0,3.5,11.1,12.0,9.13,0.0
2018,5,6,5,45,2.0,23.5,3.7,11.35,24.0,18.84,9.64
2018,5,6,6,0,4.0,35.0,3.9,11.6,36.0,28.8,18.81
2018,5,6,6,15,51.0,56.0,3.85,11.85,69.0,88.66,71.04
2018,5,6,6,30,98.0,77.0,3.8,12.1,102.0,142.07,118.02
2018,5,6,6,45,212.5,100.0,3.8,12.35,170.0,260.16,219.86
2018,5,6,7,0,327.0,123.0,3.8,12.6,238.0,375.16,316.46
2018,5,6,7,15,411.0,128.5,3.8,12.95,296.5,474.03,396.53
2018,5,6,7,30,495.0,134.0,3.8,13.3,355.0,561.1,465.18
2018,5,6,7,45,486.5,152.5,3.75,13.6,391.5,591.18,486.07
2018,5,6,8,0,478.0,171.0,3.7,13.9,428.0,618.51,504.6
2018,5,6,8,15,437.0,204.0,3.75,14.25,455.5,629.92,509.88
2018,5,6,8,30,396.0,237.0,3.8,14.6,483.0,615.46,496.03
2018,5,6,8,45,444.0,240.5,3.85,14.95,535.0,690.51,551.21
2018,5,6,9,0,492.0,244.0,3.9,15.3,587.0,744.13,589.41
2018,5,6,9,15,541.0,239.0,4.0,15.6,636.0,788.8,621.19
2018,5,6,9,30,590.0,234.0,4.1,15.9,685.0,838.91,656.35
2018,5,6,9,45,575.0,254.0,4.2,16.15,709.5,836.49,652.35
2018,5,6,10,0,560.0,274.0,4.3,16.4,734.0,837.92,651.44
2018,5,6,10,15,555.5,289.5,4.4,16.65,758.5,841.68,652.73
2018,5,6,10,30,551.0,305.0,4.5,16.9,783.0,842.27,651.81
2018,5,6,10,45,563.5,309.5,4.6,17.1,808.5,845.26,653.34
2018,5,6,11,0,576.0,314.0,4.7,17.3,834.0,844.92,652.5
2018,5,6,11,15,461.5,366.5,4.8,17.4,787.0,770.82,595.98
2018,5,6,11,30,347.0,419.0,4.9,17.5,740.0,685.89,531.44
2018,5,6,11,45,358.5,419.0,4.95,17.6,752.0,677.34,525.22
2018,5,6,12,0,370.0,419.0,5.0,17.7,764.0,666.4,516.81
2018,5,6,12,15,390.0,410.5,5.0,17.7,773.5,652.5,506.39
2018,5,6,12,30,410.0,402.0,5.0,17.7,783.0,641.83,498.05
2018,5,6,12,45,472.0,370.5,4.95,17.65,804.5,632.72,491.35
2018,5,6,13,0,534.0,339.0,4.9,17.6,826.0,617.4,479.37
2018,5,6,13,15,459.5,347.5,4.8,17.45,761.0,544.99,423.11
2018,5,6,13,30,385.0,356.0,4.7,17.3,696.0,478.45,371.1
2018,5,6,13,45,260.5,378.5,4.65,17.2,605.5,404.76,313.64
2018,5,6,14,0,136.0,401.0,4.6,17.1,515.0,346.41,268.74
2018,5,6,14,15,241.0,366.0,4.5,16.85,559.5,342.81,263.34
2018,5,6,14,30,346.0,331.0,4.4,16.6,604.0,330.19,248.82
2018,5,6,14,45,338.5,316.5,4.35,16.4,573.0,290.76,215.97
2018,5,6,15,0,331.0,302.0,4.3,16.2,542.0,252.28,184.87
2018,5,6,15,15,290.0,291.5,4.3,16.2,493.0,213.09,156.89
2018,5,6,15,30,249.0,281.0,4.3,16.2,444.0,179.0,136.88
2018,5,6,15,45,199.5,259.5,4.2,15.75,384.0,166.09,137.88
2018,5,6,16,0,150.0,238.0,4.1,15.3,324.0,153.61,127.88
2018,5,6,16,15,151.5,213.0,4.1,15.1,293.0,140.21,116.89
2018,5,6,16,30,153.0,188.0,4.1,14.9,262.0,126.27,105.32
2018,5,6,16,45,256.0,160.5,4.05,14.65,268.0,108.41,90.2
2018,5,6,17,0,359.0,133.0,4.0,14.4,274.0,91.6,75.79
2018,5,6,17,15,344.5,114.5,4.0,14.2,234.0,80.47,66.18
2018,5,6,17,30,330.0,96.0,4.0,14.0,194.0,68.83,55.94
2018,5,6,17,45,297.0,80.5,3.95,13.8,155.5,58.53,46.67
2018,5,6,18,0,264.0,65.0,3.9,13.6,117.0,47.89,36.91
2018,5,6,18,15,195.0,50.5,3.75,13.4,83.0,37.42,27.09
2018,5,6,18,30,126.0,36.0,3.6,13.2,49.0,26.82,16.37
2018,5,6,18,45,68.0,21.5,3.5,13.0,28.0,16.09,0.0
2018,5,6,19,0,10.0,7.0,3.4,12.8,7.0,5.51,0.0
2018,5,6,19,15,5.0,3.5,3.35,12.75,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,7,4,45,7.0,2.5,3.55,10.9,2.0,0.0,0.0
2018,5,7,5,0,14.0,5.0,3.5,10.9,4.0,0.0,0.0
2018,5,7,5,15,94.0,16.5,3.6,11.35,21.5,45.24,0.0
2018,5,7,5,30,174.0,28.0,3.7,11.8,39.0,118.62,38.07
2018,5,7,5,45,279.0,39.5,3.8,12.25,75.5,196.19,151.5
2018,5,7,6,0,384.0,51.0,3.9,12.7,112.0,278.97,227.43
2018,5,7,6,15,383.0,64.0,3.85,13.1,144.0,310.45,258.04
2018,5,7,6,30,382.0,77.0,3.8,13.5,176.0,343.38,287.78
2018,5,7,6,45,384.0,96.0,3.75,13.9,214.0,384.24,322.13
2018,5,7,7,0,386.0,115.0,3.7,14.3,252.0,423.81,353.9
2018,5,7,7,15,392.5,134.0,3.65,14.75,292.5,465.37,386.04
2018,5,7,7,30,399.0,153.0,3.6,15.2,333.0,505.81,416.25
2018,5,7,7,45,411.0,171.5,3.55,15.6,375.5,548.94,447.86
2018,5,7,8,0,423.0,190.0,3.5,16.0,418.0,590.97,477.83
2018,5,7,8,15,445.0,203.0,3.45,16.45,462.5,634.69,508.62
2018,5,7,8,30,467.0,216.0,3.4,16.9,507.0,677.41,538.0
2018,5,7,8,45,488.0,225.0,3.35,17.35,548.5,713.73,562.22
2018,5,7,9,0,509.0,234.0,3.3,17.8,590.0,748.38,584.84
2018,5,7,9,15,522.0,245.5,3.25,18.15,628.5,776.03,602.14
2018,5,7,9,30,535.0,257.0,3.2,18.5,667.0,801.2,617.52
2018,5,7,9,45,529.5,274.0,3.15,18.85,695.0,811.45,621.85
2018,5,7,10,0,524.0,291.0,3.1,19.2,723.0,818.62,624.17
2018,5,7,10,15,506.5,311.0,3.1,19.5,739.5,814.18,618.63
2018,5,7,10,30,489.0,331.0,3.1,19.8,756.0,806.75,611.2
2018,5,7,10,45,488.5,342.5,3.15,20.05,775.5,804.54,608.4
2018,5,7,11,0,488.0,354.0,3.2,20.3,795.0,799.43,603.59
2018,5,7,11,15,486.5,362.0,3.25,20.5,807.0,787.52,594.28
2018,5,7,11,30,485.0,370.0,3.3,20.7,819.0,772.93,583.16
2018,5,7,11,45,484.5,373.5,3.35,20.85,824.0,752.88,568.41
2018,5,7,12,0,484.0,377.0,3.4,21.0,829.0,730.49,551.94
2018,5,7,12,15,557.0,334.0,3.4,21.05,853.5,724.78,548.77
2018,5,7,12,30,630.0,291.0,3.4,21.1,878.0,711.38,539.61
2018,5,7,12,45,693.0,256.0,3.45,21.2,895.0,692.43,525.73
2018,5,7,13,0,756.0,221.0,3.5,21.3,912.0,666.12,505.8
2018,5,7,13,15,731.0,229.5,3.55,21.25,887.5,614.28,466.03
2018,5,7,13,30,706.0,238.0,3.6,21.2,863.0,562.74,425.71
2018,5,7,13,45,743.0,209.0,3.6,21.2,850.5,514.87,386.87
2018,5,7,14,0,780.0,180.0,3.6,21.2,838.0,463.88,343.99
2018,5,7,14,15,822.5,150.5,3.65,21.1,821.5,409.18,296.62
2018,5,7,14,30,865.0,121.0,3.7,21.0,805.0,352.07,245.67
2018,5,7,14,45,866.5,114.0,3.8,20.85,771.5,292.99,194.0
2018,5,7,15,0,868.0,107.0,3.9,20.7,738.0,232.8,143.55
2018,5,7,15,15,854.0,104.5,3.9,20.7,695.0,172.69,100.13
2018,5,7,15,30,840.0,102.0,3.9,20.7,652.0,105.5,65.21
2018,5,7,15,45,824.5,98.0,4.05,20.2,605.5,80.89,63.76
2018,5,7,16,0,809.0,94.0,4.2,19.7,559.0,78.62,62.18
2018,5,7,16,15,787.0,90.5,4.3,19.3,509.0,76.41,60.6
2018,5,7,16,30,765.0,87.0,4.4,18.9,459.0,74.13,58.93
2018,5,7,16,45,734.5,82.5,4.45,18.45,407.5,70.87,56.42
2018,5,7,17,0,704.0,78.0,4.5,18.0,356.0,62.39,49.27
2018,5,7,17,15,659.5,73.5,4.5,17.45,304.0,59.0,46.52
2018,5,7,17,30,615.0,69.0,4.5,16.9,252.0,55.64,43.69
2018,5,7,17,45,549.5,62.5,4.5,16.35,202.5,50.58,39.2
2018,5,7,18,0,484.0,56.0,4.5,15.8,153.0,45.58,34.56
2018,5,7,18,15,384.0,46.5,4.35,15.35,109.5,37.98,27.38
2018,5,7,18,30,284.0,37.0,4.2,14.9,66.0,28.23,17.57
2018,5,7,18,45,168.5,23.0,4.05,14.4,38.0,17.48,0.0
2018,5,7,19,0,53.0,9.0,3.9,13.9,10.0,7.08,0.0
2018,5,7,19,15,26.5,4.5,3.8,13.75,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,8,4,45,12.0,2.5,3.7,11.55,2.0,0.0,0.0
2018,5,8,5,0,24.0,5.0,3.8,11.7,4.0,0.0,0.0
2018,5,8,5,15,119.0,16.0,3.95,12.0,22.5,53.3,0.0
2018,5,8,5,30,214.0,27.0,4.1,12.3,41.0,133.69,54.77
2018,5,8,5,45,327.0,36.5,4.3,12.6,79.5,215.12,167.09
2018,5,8,6,0,440.0,46.0,4.5,12.9,118.0,302.46,247.08
2018,5,8,6,15,307.5,43.0,4.55,13.25,102.0,247.86,206.61
2018,5,8,6,30,175.0,40.0,4.6,13.6,86.0,167.57,140.28
2018,5,8,6,45,87.5,56.5,4.6,13.9,79.5,124.05,102.51
2018,5,8,7,0,0.0,73.0,4.6,14.2,73.0,56.36,42.62
2018,5,8,7,15,0.0,87.0,4.55,14.45,87.0,67.93,52.33
2018,5,8,7,30,0.0,101.0,4.5,14.7,101.0,79.51,61.87
2018,5,8,7,45,3.0,130.5,4.45,14.95,132.0,107.41,85.06
2018,5,8,8,0,6.0,160.0,4.4,15.2,163.0,135.72,108.24
2018,5,8,8,15,22.5,200.5,4.25,15.25,214.0,186.36,150.0
2018,5,8,8,30,39.0,241.0,4.1,15.3,265.0,256.8,206.88
2018,5,8,8,45,49.5,266.0,3.95,15.35,299.0,290.15,232.98
2018,5,8,9,0,60.0,291.0,3.8,15.4,333.0,323.38,258.75
2018,5,8,9,15,76.0,314.0,3.7,15.45,370.5,359.46,286.66
2018,5,8,9,30,92.0,337.0,3.6,15.5,408.0,395.18,313.94
2018,5,8,9,45,133.5,357.0,3.5,15.55,464.5,473.17,373.81
2018,5,8,10,0,175.0,377.0,3.4,15.6,521.0,528.4,415.31
2018,5,8,10,15,246.5,384.0,3.3,15.9,594.5,618.06,481.81
2018,5,8,10,30,318.0,391.0,3.2,16.2,668.0,683.99,529.38
2018,5,8,10,45,335.0,400.0,3.1,16.45,698.0,698.04,537.73
2018,5,8,11,0,352.0,409.0,3.0,16.7,728.0,709.5,544.49
2018,5,8,11,15,466.5,356.0,3.0,17.1,785.0,763.16,583.93
2018,5,8,11,30,581.0,303.0,3.0,17.5,842.0,796.1,607.97
2018,5,8,11,45,578.0,305.5,3.0,17.85,844.5,771.32,588.67
2018,5,8,12,0,575.0,308.0,3.0,18.2,847.0,744.5,568.25
2018,5,8,12,15,515.0,343.0,3.15,18.45,824.5,698.65,533.77
2018,5,8,12,30,455.0,378.0,3.3,18.7,802.0,653.24,499.4
2018,5,8,12,45,466.5,369.0,3.5,18.95,800.0,625.06,478.62
2018,5,8,13,0,478.0,360.0,3.7,19.2,798.0,594.71,455.6
2018,5,8,13,15,475.5,353.0,3.9,19.2,781.5,555.57,425.81
2018,5,8,13,30,473.0,346.0,4.1,19.2,765.0,515.74,394.77
2018,5,8,13,45,547.0,296.0,4.35,19.2,768.0,482.45,367.76
2018,5,8,14,0,621.0,246.0,4.6,19.2,771.0,440.12,332.02
2018,5,8,14,15,749.0,172.5,4.65,19.05,782.5,396.79,292.1
2018,5,8,14,30,877.0,99.0,4.7,18.9,794.0,339.99,238.75
2018,5,8,14,45,866.5,98.0,4.8,18.75,757.5,281.58,187.13
2018,5,8,15,0,856.0,97.0,4.9,18.6,721.0,223.4,138.08
2018,5,8,15,15,842.5,94.5,4.9,18.6,679.0,164.39,95.02
2018,5,8,15,30,829.0,92.0,4.9,18.6,637.0,106.5,67.23
2018,5,8,15,45,810.0,90.5,4.65,18.2,591.0,75.67,59.81
2018,5,8,16,0,791.0,89.0,4.4,17.8,545.0,74.83,59.39
2018,5,8,16,15,766.0,87.0,4.3,17.6,496.0,73.5,58.49
2018,5,8,16,30,741.0,85.0,4.2,17.4,447.0,72.18,57.58
2018,5,8,16,45,708.5,81.0,4.1,17.2,396.0,69.25,55.28
2018,5,8,17,0,676.0,77.0,4.0,17.0,345.0,61.2,48.43
2018,5,8,17,15,632.0,72.0,3.95,16.7,294.5,57.49,45.34
2018,5,8,17,30,588.0,67.0,3.9,16.4,244.0,53.79,42.15
2018,5,8,17,45,525.0,60.5,3.85,16.1,196.0,48.75,37.64
2018,5,8,18,0,462.0,54.0,3.8,15.8,148.0,43.76,32.99
2018,5,8,18,15,367.5,45.0,3.65,15.5,106.5,36.59,26.2
2018,5,8,18,30,273.0,36.0,3.5,15.2,65.0,27.49,17.11
2018,5,8,18,45,162.5,22.5,3.35,14.85,37.5,17.12,0.0
2018,5,8,19,0,52.0,9.0,3.2,14.5,10.0,7.08,0.0
2018,5,8,19,15,26.0,4.5,3.05,14.3,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,9,4,45,14.0,2.5,3.15,12.15,2.0,0.0,0.0
2018,5,9,5,0,28.0,5.0,3.2,12.2,4.0,0.0,0.0
2018,5,9,5,15,129.0,16.5,3.4,12.55,24.0,56.98,0.0
2018,5,9,5,30,230.0,28.0,3.6,12.9,44.0,139.67,66.43
2018,5,9,5,45,347.5,36.5,3.85,13.25,83.0,224.03,174.23
2018,5,9,6,0,465.0,45.0,4.1,13.6,122.0,313.49,255.27
2018,5,9,6,15,403.0,62.5,4.15,13.9,146.0,318.08,263.97
2018,5,9,6,30,341.0,80.0,4.2,14.2,170.0,320.23,267.97
2018,5,9,6,45,271.0,103.5,4.3,14.45,185.0,300.69,252.29
2018,5,9,7,0,201.0,127.0,4.4,14.7,200.0,288.83,241.38
2018,5,9,7,15,143.5,156.0,4.5,14.95,212.0,269.36,223.7
2018,5,9,7,30,86.0,185.0,4.6,15.2,224.0,242.94,199.82
2018,5,9,7,45,90.5,206.5,4.75,15.45,252.0,269.12,220.64
2018,5,9,8,0,95.0,228.0,4.9,15.7,280.0,295.16,240.96
2018,5,9,8,15,110.0,249.0,4.95,15.95,314.0,349.06,283.43
2018,5,9,8,30,125.0,270.0,5.0,16.2,348.0,384.4,310.64
2018,5,9,8,45,212.5,288.0,5.05,16.4,432.5,482.65,388.91
2018,5,9,9,0,300.0,306.0,5.1,16.6,517.0,604.34,482.48
2018,5,9,9,15,315.0,322.0,5.1,16.85,554.5,635.11,503.83
2018,5,9,9,30,330.0,338.0,5.1,17.1,592.0,664.35,524.19
2018,5,9,9,45,366.0,340.0,5.1,17.3,633.5,697.58,548.22
2018,5,9,10,0,402.0,342.0,5.1,17.5,675.0,747.88,584.09
2018,5,9,10,15,430.5,343.0,5.1,17.65,710.0,769.17,598.74
2018,5,9,10,30,459.0,344.0,5.1,17.8,745.0,787.6,611.37
2018,5,9,10,45,467.0,351.5,5.1,18.0,767.5,789.8,611.62
2018,5,9,11,0,475.0,359.0,5.1,18.2,790.0,789.05,609.87
2018,5,9,11,15,463.0,368.5,5.05,18.3,793.5,769.37,594.14
2018,5,9,11,30,451.0,378.0,5.0,18.4,797.0,747.53,576.97
2018,5,9,11,45,460.0,380.0,4.95,18.5,809.5,734.96,566.99
2018,5,9,12,0,469.0,382.0,4.9,18.6,822.0,719.61,554.88
2018,5,9,12,15,475.5,380.0,4.85,18.65,825.0,696.53,537.19
2018,5,9,12,30,482.0,378.0,4.8,18.7,828.0,671.18,517.67
2018,5,9,12,45,488.0,370.0,4.8,18.8,821.5,638.9,492.96
2018,5,9,13,0,494.0,362.0,4.8,18.9,815.0,604.86,466.54
2018,5,9,13,15,508.5,347.5,4.9,18.85,806.5,569.49,439.2
2018,5,9,13,30,523.0,333.0,5.0,18.8,798.0,531.9,409.34
2018,5,9,13,45,589.0,286.5,5.1,18.8,796.5,494.59,378.52
2018,5,9,14,0,655.0,240.0,5.2,18.8,795.0,449.0,339.58
2018,5,9,14,15,772.5,172.5,5.25,18.65,803.5,404.07,298.13
2018,5,9,14,30,890.0,105.0,5.3,18.5,812.0,346.88,244.35
2018,5,9,14,45,878.5,104.0,5.4,18.4,774.5,287.42,191.67
2018,5,9,15,0,867.0,103.0,5.5,18.3,737.0,228.3,141.78
2018,5,9,15,15,853.5,101.0,5.5,18.3,694.5,168.9,98.51
2018,5,9,15,30,840.0,99.0,5.5,18.3,652.0,102.1,63.87
2018,5,9,15,45,822.0,96.5,5.7,17.8,605.5,79.78,63.45
2018,5,9,16,0,804.0,94.0,5.9,17.3,559.0,78.43,62.62
2018,5,9,16,15,779.5,91.5,5.9,17.0,509.5,76.87,61.55
2018,5,9,16,30,755.0,89.0,5.9,16.7,460.0,75.28,60.46
2018,5,9,16,45,721.5,85.5,5.9,16.4,408.0,67.23,53.68
2018,5,9,17,0,688.0,82.0,5.9,16.1,356.0,64.83,51.8
2018,5,9,17,15,642.5,77.0,5.75,15.75,304.5,61.2,48.78
2018,5,9,17,30,597.0,72.0,5.6,15.4,253.0,57.58,45.68
2018,5,9,17,45,530.0,65.5,5.5,15.05,203.5,52.61,41.23
2018,5,9,18,0,463.0,59.0,5.4,14.7,154.0,47.71,36.64
2018,5,9,18,15,364.0,49.0,5.2,14.4,111.0,39.81,29.17
2018,5,9,18,30,265.0,39.0,5.0,14.1,68.0,29.6,19.1
2018,5,9,18,45,155.5,24.0,4.85,13.8,39.0,18.2,0.0
2018,5,9,19,0,46.0,9.0,4.7,13.5,10.0,7.08,0.0
2018,5,9,19,15,23.0,4.5,4.65,13.4,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,4.45,12.45,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,10,4,45,7.0,2.0,3.85,11.65,2.0,0.0,0.0
2018,5,10,5,0,14.0,4.0,3.8,11.7,4.0,0.0,0.0
2018,5,10,5,15,76.0,16.0,3.95,12.05,21.0,38.43,0.0
2018,5,10,5,30,138.0,28.0,4.1,12.4,38.0,105.31,54.68
2018,5,10,5,45,214.0,41.0,4.25,12.8,70.5,166.08,129.29
2018,5,10,6,0,290.0,54.0,4.4,13.2,103.0,230.12,187.82
2018,5,10,6,15,331.5,68.0,4.4,13.5,142.0,283.95,236.29
2018,5,10,6,30,373.0,82.0,4.4,13.8,181.0,341.29,286.26
2018,5,10,6,45,376.5,100.0,4.4,14.05,218.5,381.27,320.03
2018,5,10,7,0,380.0,118.0,4.4,14.3,256.0,420.22,351.68
2018,5,10,7,15,377.0,140.0,4.45,14.65,294.5,457.56,380.71
2018,5,10,7,30,374.0,162.0,4.5,15.0,333.0,492.96,407.35
2018,5,10,7,45,383.0,181.5,4.6,15.3,374.0,533.53,437.87
2018,5,10,8,0,392.0,201.0,4.7,15.6,415.0,572.89,466.86
2018,5,10,8,15,403.0,218.5,4.75,15.95,456.0,610.54,493.9
2018,5,10,8,30,414.0,236.0,4.8,16.3,497.0,646.7,519.41
2018,5,10,8,45,435.5,247.5,4.9,16.65,539.0,684.74,546.53
2018,5,10,9,0,457.0,259.0,5.0,17.0,581.0,721.26,572.21
2018,5,10,9,15,497.5,259.5,5.05,17.25,628.5,762.84,602.01
2018,5,10,9,30,538.0,260.0,5.1,17.5,676.0,802.61,630.13
2018,5,10,9,45,544.5,273.0,5.1,17.75,709.5,820.21,640.77
2018,5,10,10,0,551.0,286.0,5.1,18.0,743.0,834.83,649.37
2018,5,10,10,15,537.5,304.5,5.1,18.15,762.5,832.72,645.77
2018,5,10,10,30,524.0,323.0,5.1,18.3,782.0,827.52,640.13
2018,5,10,10,45,516.5,335.5,5.1,18.5,796.5,819.43,632.66
2018,5,10,11,0,509.0,348.0,5.1,18.7,811.0,808.52,623.25
2018,5,10,11,15,521.5,348.5,5.05,18.75,828.5,802.07,617.8
2018,5,10,11,30,534.0,349.0,5.0,18.8,846.0,792.44,610.02
2018,5,10,11,45,588.5,323.0,4.9,18.9,873.5,791.86,609.44
2018,5,10,12,0,643.0,297.0,4.8,19.0,901.0,785.58,604.5
2018,5,10,12,15,650.5,291.5,4.9,18.95,901.5,755.53,582.66
2018,5,10,12,30,658.0,286.0,5.0,18.9,902.0,722.77,558.51
2018,5,10,12,45,638.0,295.5,5.1,18.85,887.5,679.98,526.04
2018,5,10,13,0,618.0,305.0,5.2,18.8,873.0,636.73,492.65
2018,5,10,13,15,650.0,279.0,5.35,18.75,866.5,598.77,463.19
2018,5,10,13,30,682.0,253.0,5.5,18.7,860.0,556.46,429.22
2018,5,10,13,45,739.5,211.5,5.6,18.6,853.0,510.86,391.25
2018,5,10,14,0,797.0,170.0,5.7,18.5,846.0,460.12,347.33
2018,5,10,14,15,831.5,143.5,5.75,18.4,826.0,403.87,297.42
2018,5,10,14,30,866.0,117.0,5.8,18.3,806.0,346.57,245.19
2018,5,10,14,45,854.0,116.0,5.85,18.25,769.0,288.33,193.5
2018,5,10,15,0,842.0,115.0,5.9,18.2,732.0,224.42,139.85
2018,5,10,15,15,828.0,112.0,5.9,18.2,689.5,164.77,96.34
2018,5,10,15,30,814.0,109.0,5.9,18.2,647.0,106.45,68.23
2018,5,10,15,45,792.5,107.0,6.0,17.8,599.5,85.71,68.54
2018,5,10,16,0,771.0,105.0,6.1,17.4,552.0,84.91,68.19
2018,5,10,16,15,745.0,101.0,6.15,17.1,502.0,82.6,66.5
2018,5,10,16,30,719.0,97.0,6.2,16.8,452.0,74.01,59.31
2018,5,10,16,45,684.5,93.5,6.2,16.5,401.5,71.86,57.71
2018,5,10,17,0,650.0,90.0,6.2,16.2,351.0,69.72,56.08
2018,5,10,17,15,596.0,86.0,6.2,15.75,299.0,66.96,53.88
2018,5,10,17,30,542.0,82.0,6.2,15.3,247.0,64.32,51.68
2018,5,10,17,45,463.5,74.0,6.15,14.9,196.5,58.44,46.43
2018,5,10,18,0,385.0,66.0,6.1,14.5,146.0,49.62,38.38
2018,5,10,18,15,299.0,54.5,6.0,14.1,106.0,40.9,30.19
2018,5,10,18,30,213.0,43.0,5.9,13.7,66.0,32.21,21.45
2018,5,10,18,45,126.0,28.0,5.8,13.35,40.0,21.02,2.07
2018,5,10,19,0,39.0,13.0,5.7,13.0,14.0,10.23,0.0
2018,5,10,19,15,19.5,6.5,5.6,12.9,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,5.45,12.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,5.25,12.45,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,4.95,12.3,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,4.65,12.15,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,11,4,45,14.5,3.0,2.65,10.85,2.5,0.0,0.0
2018,5,11,5,0,29.0,6.0,2.7,10.9,5.0,0.0,0.0
2018,5,11,5,15,81.5,17.0,2.9,11.35,21.5,41.01,0.0
2018,5,11,5,30,134.0,28.0,3.1,11.8,38.0,104.0,58.37
2018,5,11,5,45,209.5,41.5,3.25,12.2,71.0,163.93,128.12
2018,5,11,6,0,285.0,55.0,3.4,12.6,104.0,228.07,186.33
2018,5,11,6,15,342.5,67.0,3.55,13.05,145.5,288.09,239.74
2018,5,11,6,30,400.0,79.0,3.7,13.5,187.0,353.29,296.04
2018,5,11,6,45,419.5,94.5,3.8,13.9,229.0,402.21,337.01
2018,5,11,7,0,439.0,110.0,3.9,14.3,271.0,451.51,376.88
2018,5,11,7,15,472.0,122.0,3.9,14.75,318.5,506.94,420.36
2018,5,11,7,30,505.0,134.0,3.9,15.2,366.0,563.25,463.23
2018,5,11,7,45,506.5,151.0,3.85,15.65,406.5,599.97,489.16
2018,5,11,8,0,508.0,168.0,3.8,16.1,447.0,634.59,512.92
2018,5,11,8,15,518.5,182.0,3.85,16.55,488.5,671.59,538.47
2018,5,11,8,30,529.0,196.0,3.9,17.0,530.0,706.73,562.19
2018,5,11,8,45,544.5,208.0,3.9,17.45,573.0,742.24,585.79
2018,5,11,9,0,560.0,220.0,3.9,17.9,616.0,775.66,607.51
2018,5,11,9,15,588.5,224.0,3.95,18.3,661.0,818.33,636.13
2018,5,11,9,30,617.0,228.0,4.0,18.7,706.0,851.24,657.6
2018,5,11,9,45,609.5,244.5,4.05,19.05,733.5,858.62,660.26
2018,5,11,10,0,602.0,261.0,4.1,19.4,761.0,862.46,660.69
2018,5,11,10,15,624.0,263.0,4.15,19.7,796.0,877.92,670.26
2018,5,11,10,30,646.0,265.0,4.2,20.0,831.0,889.77,677.22
2018,5,11,10,45,620.5,286.5,4.2,20.25,840.5,870.97,661.71
2018,5,11,11,0,595.0,308.0,4.2,20.5,850.0,848.47,643.92
2018,5,11,11,15,572.5,325.5,4.2,20.7,853.0,825.16,625.82
2018,5,11,11,30,550.0,343.0,4.2,20.9,856.0,799.44,606.05
2018,5,11,11,45,523.5,361.5,4.15,21.1,852.0,769.15,582.8
2018,5,11,12,0,497.0,380.0,4.1,21.3,848.0,737.27,558.4
2018,5,11,12,15,498.5,378.5,4.15,21.45,847.0,709.87,538.2
2018,5,11,12,30,500.0,377.0,4.2,21.6,846.0,680.49,516.3
2018,5,11,12,45,503.0,370.0,4.2,21.75,837.5,646.27,490.54
2018,5,11,13,0,506.0,363.0,4.2,21.9,829.0,610.48,463.23
2018,5,11,13,15,527.0,344.0,4.3,22.0,821.0,575.16,436.17
2018,5,11,13,30,548.0,325.0,4.4,22.1,813.0,537.07,406.28
2018,5,11,13,45,636.5,269.5,4.45,22.15,821.5,501.39,376.87
2018,5,11,14,0,725.0,214.0,4.5,22.2,830.0,457.89,339.5
2018,5,11,14,15,824.0,157.0,4.65,22.2,833.0,409.51,296.04
2018,5,11,14,30,923.0,100.0,4.8,22.2,836.0,351.33,242.54
2018,5,11,14,45,913.0,98.5,4.9,22.2,798.0,290.19,189.21
2018,5,11,15,0,903.0,97.0,5.0,22.2,760.0,229.19,138.6
2018,5,11,15,15,890.5,94.5,5.0,22.2,717.0,167.66,94.73
2018,5,11,15,30,878.0,92.0,5.0,22.2,674.0,107.08,66.9
2018,5,11,15,45,862.5,89.5,5.15,21.95,627.0,85.05,66.82
2018,5,11,16,0,847.0,87.0,5.3,21.7,580.0,74.82,58.43
2018,5,11,16,15,827.0,83.0,5.15,21.4,529.5,72.11,56.38
2018,5,11,16,30,807.0,79.0,5.0,21.1,479.0,69.26,54.21
2018,5,11,16,45,779.0,75.5,4.9,20.8,427.0,66.52,52.1
2018,5,11,17,0,751.0,72.0,4.8,20.5,375.0,63.73,49.91
2018,5,11,17,15,709.5,68.0,4.6,19.95,322.0,60.32,47.18
2018,5,11,17,30,668.0,64.0,4.4,19.4,269.0,52.56,40.55
2018,5,11,17,45,609.0,58.5,4.2,18.85,218.5,48.07,36.64
2018,5,11,18,0,550.0,53.0,4.0,18.3,168.0,43.65,32.6
2018,5,11,18,15,456.5,45.0,3.85,17.85,123.0,37.07,26.45
2018,5,11,18,30,363.0,37.0,3.7,17.4,78.0,30.61,19.9
2018,5,11,18,45,236.5,26.0,3.55,16.95,47.5,21.58,3.93
2018,5,11,19,0,110.0,15.0,3.4,16.5,17.0,11.8,0.0
2018,5,11,19,15,55.0,7.5,3.3,16.45,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,16.3,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,5,12,4,45,20.0,3.5,2.25,13.9,3.0,0.0,0.0
2018,5,12,5,0,40.0,7.0,2.2,14.0,6.0,0.0,0.0
2018,5,12,5,15,152.0,18.0,2.2,14.65,27.5,65.53,0.0
2018,5,12,5,30,264.0,29.0,2.2,15.3,49.0,156.43,93.33
2018,5,12,5,45,374.5,37.5,2.2,15.95,89.5,235.65,182.44
2018,5,12,6,0,485.0,46.0,2.2,16.6,130.0,322.48,258.53
2018,5,12,6,15,456.0,61.0,2.25,17.0,161.0,349.05,284.27
2018,5,12,6,30,427.0,76.0,2.3,17.4,192.0,365.2,299.69
2018,5,12,6,45,410.0,97.0,2.35,17.85,227.5,397.98,326.37
2018,5,12,7,0,393.0,118.0,2.4,18.3,263.0,427.47,349.0
2018,5,12,7,15,399.0,137.5,2.4,18.75,303.5,469.21,380.34
2018,5,12,7,30,405.0,157.0,2.4,19.2,344.0,509.75,409.7
2018,5,12,7,45,407.5,177.5,2.4,19.6,384.0,547.15,435.89
2018,5,12,8,0,410.0,198.0,2.4,20.0,424.0,582.79,460.14
2018,5,12,8,15,419.5,216.0,2.25,20.4,465.0,620.07,484.59
2018,5,12,8,30,429.0,234.0,2.1,20.8,506.0,655.7,507.17
2018,5,12,8,45,440.5,247.5,1.95,21.15,544.0,686.82,526.2
2018,5,12,9,0,452.0,261.0,1.8,21.5,582.0,716.04,543.43
2018,5,12,9,15,472.0,269.5,1.75,21.75,621.0,746.16,562.14
2018,5,12,9,30,492.0,278.0,1.7,22.0,660.0,774.16,579.11
2018,5,12,9,45,518.5,284.5,1.65,22.25,702.5,803.92,597.2
2018,5,12,10,0,545.0,291.0,1.6,22.5,745.0,830.99,613.21
2018,5,12,10,15,556.0,300.0,1.7,22.55,776.0,842.83,620.77
2018,5,12,10,30,567.0,309.0,1.8,22.6,807.0,851.49,626.4
2018,5,12,10,45,534.5,331.5,1.95,22.65,809.5,829.31,611.09
2018,5,12,11,0,502.0,354.0,2.1,22.7,812.0,804.57,594.18
2018,5,12,11,15,477.0,368.5,2.25,22.7,808.5,777.35,575.79
2018,5,12,11,30,452.0,383.0,2.4,22.7,805.0,748.33,555.93
2018,5,12,11,45,459.0,385.5,2.55,22.7,816.0,734.4,546.89
2018,5,12,12,0,466.0,388.0,2.7,22.7,827.0,717.8,535.68
2018,5,12,12,15,469.5,386.0,2.85,22.6,827.5,692.51,518.41
2018,5,12,12,30,473.0,384.0,3.0,22.5,828.0,665.21,499.38
2018,5,12,12,45,479.0,376.5,3.15,22.4,822.0,633.7,477.01
2018,5,12,13,0,485.0,369.0,3.3,22.3,816.0,600.46,452.8
2018,5,12,13,15,496.5,355.5,3.4,22.15,806.0,564.54,426.01
2018,5,12,13,30,508.0,342.0,3.5,22.0,796.0,526.71,397.0
2018,5,12,13,45,575.0,295.5,3.65,21.8,796.0,490.78,368.39
2018,5,12,14,0,642.0,249.0,3.8,21.6,796.0,446.22,331.48
2018,5,12,14,15,750.5,185.0,3.8,21.4,802.0,398.4,288.99
2018,5,12,14,30,859.0,121.0,3.8,21.2,808.0,345.15,239.7
2018,5,12,14,45,846.5,119.5,3.8,20.95,770.0,287.03,189.5
2018,5,12,15,0,834.0,118.0,3.8,20.7,732.0,223.4,137.39
2018,5,12,15,15,819.5,115.0,3.8,20.7,689.5,164.35,95.3
2018,5,12,15,30,805.0,112.0,3.8,20.7,647.0,106.69,68.36
2018,5,12,15,45,785.5,109.5,3.65,20.05,600.5,87.04,68.98
2018,5,12,16,0,766.0,107.0,3.5,19.4,554.0,86.03,68.53
2018,5,12,16,15,741.0,103.5,3.4,19.0,505.0,84.15,67.25
2018,5,12,16,30,716.0,100.0,3.3,18.6,456.0,75.81,60.39
2018,5,12,16,45,683.0,95.5,3.2,18.25,405.0,73.09,58.33
2018,5,12,17,0,650.0,91.0,3.1,17.9,354.0,70.33,56.2
2018,5,12,17,15,605.0,84.5,2.95,17.45,303.0,65.92,52.57
2018,5,12,17,30,560.0,78.0,2.8,17.0,252.0,61.45,48.79
2018,5,12,17,45,496.0,70.5,2.7,16.6,203.5,55.96,43.95
2018,5,12,18,0,432.0,63.0,2.6,16.2,155.0,50.49,38.93
2018,5,12,18,15,340.0,52.5,2.4,15.75,113.0,39.81,29.13
2018,5,12,18,30,248.0,42.0,2.2,15.3,71.0,31.68,21.13
2018,5,12,18,45,152.0,28.0,2.05,14.85,43.0,21.11,5.25
2018,5,12,19,0,56.0,14.0,1.9,14.4,15.0,11.02,0.0
2018,5,12,19,15,28.0,7.0,1.9,14.2,7.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,13,4,45,3.5,2.0,2.5,12.4,2.0,0.0,0.0
2018,5,13,5,0,7.0,4.0,2.6,12.5,4.0,0.0,0.0
2018,5,13,5,15,50.0,17.5,2.7,12.75,21.0,30.62,0.0
2018,5,13,5,30,93.0,31.0,2.8,13.0,38.0,83.86,50.9
2018,5,13,5,45,186.5,46.0,2.95,13.2,74.0,157.86,123.39
