Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,2,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,2.9,12.25,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,2.9,12.3,2.0,1.57,0.0
2018,5,23,5,15,0.0,7.0,2.95,12.4,7.0,5.3,0.0
2018,5,23,5,30,0.0,12.0,3.0,12.5,12.0,9.11,1.59
2018,5,23,5,45,0.0,20.0,3.05,12.65,20.0,15.21,7.17
2018,5,23,6,0,0.0,28.0,3.1,12.8,28.0,21.33,12.62
2018,5,23,6,15,0.0,39.0,3.1,12.9,39.0,29.78,20.02
2018,5,23,6,30,0.0,50.0,3.1,13.0,50.0,38.25,27.37
2018,5,23,6,45,0.5,72.0,3.1,13.15,72.0,56.02,42.6
2018,5,23,7,0,1.0,94.0,3.1,13.3,94.0,74.99,58.66
2018,5,23,7,15,1.5,110.5,3.15,13.5,111.0,89.13,70.41
2018,5,23,7,30,2.0,127.0,3.2,13.7,128.0,103.31,82.03
2018,5,23,7,45,2.5,143.5,3.25,13.9,145.0,117.5,93.53
2018,5,23,8,0,3.0,160.0,3.3,14.1,162.0,131.7,104.91
2018,5,23,8,15,3.0,165.0,3.4,14.35,167.0,135.27,107.42
2018,5,23,8,30,3.0,170.0,3.5,14.6,172.0,138.97,110.03
2018,5,23,8,45,3.0,171.0,3.6,14.85,173.0,139.3,109.9
2018,5,23,9,0,3.0,172.0,3.7,15.1,174.0,139.74,109.9
2018,5,23,9,15,6.0,189.5,3.75,15.4,194.0,156.99,123.64
2018,5,23,9,30,9.0,207.0,3.8,15.7,214.0,174.23,137.23
2018,5,23,9,45,15.0,251.5,3.9,15.95,264.0,217.28,171.42
2018,5,23,10,0,21.0,296.0,4.0,16.2,314.0,260.35,205.1
2018,5,23,10,15,21.5,306.5,4.0,16.35,325.5,268.63,211.09
2018,5,23,10,30,22.0,317.0,4.0,16.5,337.0,276.71,217.0
2018,5,23,10,45,20.0,310.5,4.05,16.6,329.0,267.97,209.81
2018,5,23,11,0,18.0,304.0,4.1,16.7,321.0,259.37,202.8
2018,5,23,11,15,20.0,318.0,4.1,16.75,337.0,271.23,211.92
2018,5,23,11,30,22.0,332.0,4.1,16.8,353.0,282.67,220.65
2018,5,23,11,45,36.0,372.0,4.1,16.85,406.5,336.44,262.33
2018,5,23,12,0,50.0,412.0,4.1,16.9,460.0,375.56,292.19
2018,5,23,12,15,46.0,407.0,4.05,16.9,451.0,362.17,281.59
2018,5,23,12,30,42.0,402.0,4.0,16.9,442.0,348.95,271.31
2018,5,23,12,45,41.0,392.5,3.95,16.9,431.0,334.47,260.14
2018,5,23,13,0,40.0,383.0,3.9,16.9,420.0,320.21,249.13
2018,5,23,13,15,50.5,392.0,3.9,16.85,438.0,326.18,253.82
2018,5,23,13,30,61.0,401.0,3.9,16.8,456.0,330.4,256.98
2018,5,23,13,45,166.0,359.5,3.9,16.8,504.5,340.45,264.01
2018,5,23,14,0,271.0,318.0,3.9,16.8,553.0,336.09,258.2
2018,5,23,14,15,383.5,281.0,3.95,16.7,600.5,326.31,246.23
2018,5,23,14,30,496.0,244.0,4.0,16.6,648.0,306.51,224.39
2018,5,23,14,45,544.5,223.5,4.05,16.45,649.0,267.5,188.63
2018,5,23,15,0,593.0,203.0,4.1,16.3,650.0,224.26,150.72
2018,5,23,15,15,632.0,181.0,4.1,16.3,633.5,173.22,111.86
2018,5,23,15,30,671.0,159.0,4.1,16.3,617.0,117.66,81.91
2018,5,23,15,45,703.5,137.5,4.2,15.9,588.5,93.95,75.98
2018,5,23,16,0,736.0,116.0,4.3,15.5,560.0,83.58,67.38
2018,5,23,16,15,754.5,100.5,4.25,15.25,523.0,81.92,66.23
2018,5,23,16,30,773.0,85.0,4.2,15.0,486.0,72.48,58.27
2018,5,23,16,45,746.5,81.5,4.2,14.7,436.0,69.99,56.36
2018,5,23,17,0,720.0,78.0,4.2,14.4,386.0,67.44,54.36
2018,5,23,17,15,682.0,73.5,4.2,14.05,335.0,59.02,47.12
2018,5,23,17,30,644.0,69.0,4.2,13.7,284.0,55.67,44.29
2018,5,23,17,45,589.5,64.0,4.15,13.4,235.0,51.74,40.82
2018,5,23,18,0,535.0,59.0,4.1,13.1,186.0,47.88,37.27
2018,5,23,18,15,436.0,52.0,4.05,12.8,139.5,42.15,31.86
2018,5,23,18,30,337.0,45.0,4.0,12.5,93.0,36.63,26.38
2018,5,23,18,45,206.5,31.5,3.9,12.25,57.5,23.93,13.66
2018,5,23,19,0,76.0,18.0,3.8,12.0,22.0,13.67,0.0
2018,5,23,19,15,38.0,9.0,3.8,11.9,11.0,7.08,0.0
2018,5,23,19,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,2.35,11.2,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,2.3,11.3,2.0,1.57,0.0
2018,5,24,5,15,0.0,6.0,2.3,11.5,6.0,4.54,0.0
2018,5,24,5,30,0.0,10.0,2.3,11.7,10.0,7.58,0.43
2018,5,24,5,45,0.0,16.0,2.25,11.9,16.0,12.15,4.63
2018,5,24,6,0,0.0,22.0,2.2,12.1,22.0,16.73,8.73
2018,5,24,6,15,0.0,27.5,2.15,12.3,27.5,20.94,12.47
2018,5,24,6,30,0.0,33.0,2.1,12.5,33.0,25.16,16.16
2018,5,24,6,45,0.0,44.5,2.1,12.75,44.5,34.0,23.76
2018,5,24,7,0,0.0,56.0,2.1,13.0,56.0,42.88,31.29
2018,5,24,7,15,0.0,68.5,2.1,13.25,68.5,52.55,39.4
2018,5,24,7,30,0.0,81.0,2.1,13.5,81.0,62.26,47.44
2018,5,24,7,45,0.0,81.0,2.15,13.75,81.0,62.28,47.24
2018,5,24,8,0,0.0,81.0,2.2,14.0,81.0,62.32,47.05
2018,5,24,8,15,1.0,115.0,2.2,14.35,115.5,90.66,70.48
2018,5,24,8,30,2.0,149.0,2.2,14.7,150.0,119.96,94.3
2018,5,24,8,45,4.0,170.5,2.25,15.0,173.0,139.71,110.08
2018,5,24,9,0,6.0,192.0,2.3,15.3,196.0,159.53,125.76
2018,5,24,9,15,7.0,203.0,2.35,15.6,208.0,169.39,133.27
2018,5,24,9,30,8.0,214.0,2.4,15.9,220.0,179.21,140.73
2018,5,24,9,45,11.0,238.0,2.5,16.15,247.0,201.91,158.49
2018,5,24,10,0,14.0,262.0,2.6,16.4,274.0,224.46,175.95
2018,5,24,10,15,15.0,273.5,2.65,16.6,286.5,234.3,183.28
2018,5,24,10,30,16.0,285.0,2.7,16.8,299.0,243.96,190.48
2018,5,24,10,45,13.5,258.0,2.8,17.0,270.0,218.15,169.93
2018,5,24,11,0,11.0,231.0,2.9,17.2,241.0,192.94,149.9
2018,5,24,11,15,11.0,231.5,3.0,17.25,241.5,192.63,149.59
2018,5,24,11,30,11.0,232.0,3.1,17.3,242.0,192.24,149.19
2018,5,24,11,45,9.0,212.5,3.2,17.4,221.0,174.2,134.81
2018,5,24,12,0,7.0,193.0,3.3,17.5,200.0,156.46,120.68
2018,5,24,12,15,11.0,208.0,3.4,17.4,218.5,170.48,131.97
2018,5,24,12,30,15.0,223.0,3.5,17.3,237.0,188.05,145.96
2018,5,24,12,45,92.5,323.5,3.65,17.25,410.0,320.33,250.34
2018,5,24,13,0,170.0,424.0,3.8,17.2,583.0,433.03,336.12
2018,5,24,13,15,220.5,429.0,3.85,17.0,631.5,449.5,348.0
2018,5,24,13,30,271.0,434.0,3.9,16.8,680.0,458.19,353.71
2018,5,24,13,45,215.5,423.0,4.0,16.55,615.5,405.03,312.79
2018,5,24,14,0,160.0,412.0,4.1,16.3,551.0,355.83,275.13
2018,5,24,14,15,126.5,395.0,4.05,16.0,502.5,316.78,245.09
2018,5,24,14,30,93.0,378.0,4.0,15.7,454.0,288.13,223.4
2018,5,24,14,45,71.0,347.0,4.0,15.45,403.5,253.05,196.62
2018,5,24,15,0,49.0,316.0,4.0,15.2,353.0,221.45,172.85
2018,5,24,15,15,59.5,305.0,4.0,15.2,347.5,207.73,162.17
2018,5,24,15,30,70.0,294.0,4.0,15.2,342.0,192.54,151.66
2018,5,24,15,45,79.5,266.5,3.9,14.75,317.5,175.16,145.71
2018,5,24,16,0,89.0,239.0,3.8,14.3,293.0,160.13,133.57
2018,5,24,16,15,184.5,221.5,3.8,14.2,321.5,145.95,121.89
2018,5,24,16,30,280.0,204.0,3.8,14.1,350.0,132.65,110.86
2018,5,24,16,45,303.0,179.5,3.75,13.95,322.5,119.97,100.27
2018,5,24,17,0,326.0,155.0,3.7,13.8,295.0,106.55,88.91
2018,5,24,17,15,342.0,131.5,3.65,13.7,261.5,90.55,75.1
2018,5,24,17,30,358.0,108.0,3.6,13.6,228.0,76.59,62.91
2018,5,24,17,45,348.5,93.5,3.55,13.45,194.0,67.49,54.85
2018,5,24,18,0,339.0,79.0,3.5,13.3,160.0,57.98,46.25
2018,5,24,18,15,270.5,66.5,3.4,13.15,121.5,48.99,37.89
2018,5,24,18,30,202.0,54.0,3.3,13.0,83.0,39.85,29.18
2018,5,24,18,45,127.0,37.0,3.25,12.85,53.0,27.44,16.66
2018,5,24,19,0,52.0,20.0,3.2,12.7,23.0,15.02,0.0
2018,5,24,19,15,26.0,10.0,3.1,12.6,11.5,7.87,0.0
2018,5,24,19,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.5,2.55,12.15,1.5,0.0,0.0
2018,5,25,5,0,0.0,3.0,2.6,12.2,3.0,2.36,0.0
2018,5,25,5,15,0.0,10.5,2.65,12.35,10.5,7.98,0.0
2018,5,25,5,30,0.0,18.0,2.7,12.5,18.0,13.7,5.35
2018,5,25,5,45,0.0,29.0,2.75,12.65,29.0,22.12,13.02
2018,5,25,6,0,0.0,40.0,2.8,12.8,40.0,30.57,20.53
2018,5,25,6,15,0.0,52.5,2.85,13.0,52.5,40.2,28.97
2018,5,25,6,30,0.0,65.0,2.9,13.2,65.0,50.32,37.72
2018,5,25,6,45,8.5,87.5,2.9,13.4,91.0,74.92,58.88
2018,5,25,7,0,17.0,110.0,2.9,13.6,117.0,100.34,80.48
2018,5,25,7,15,19.5,140.5,2.9,13.85,149.5,129.64,104.82
2018,5,25,7,30,22.0,171.0,2.9,14.1,182.0,159.13,128.91
2018,5,25,7,45,22.5,189.0,2.9,14.35,201.0,175.14,141.5
2018,5,25,8,0,23.0,207.0,2.9,14.6,220.0,191.07,153.91
2018,5,25,8,15,37.5,236.0,2.9,14.85,259.5,246.33,198.33
2018,5,25,8,30,52.0,265.0,2.9,15.1,299.0,286.71,230.03
2018,5,25,8,45,72.0,292.0,2.9,15.35,342.5,330.05,263.8
2018,5,25,9,0,92.0,319.0,2.9,15.6,386.0,373.47,297.07
2018,5,25,9,15,120.5,342.5,2.9,15.8,435.0,441.35,348.7
2018,5,25,9,30,149.0,366.0,2.9,16.0,484.0,488.48,383.73
2018,5,25,9,45,191.5,378.5,2.95,16.2,537.0,536.8,419.89
2018,5,25,10,0,234.0,391.0,3.0,16.4,590.0,603.58,468.75
2018,5,25,10,15,224.5,402.5,3.0,16.5,598.0,580.9,450.77
2018,5,25,10,30,215.0,414.0,3.0,16.6,606.0,576.51,446.53
2018,5,25,10,45,190.0,437.0,3.05,16.7,609.5,567.58,438.49
2018,5,25,11,0,165.0,460.0,3.1,16.8,613.0,557.61,429.81
2018,5,25,11,15,176.0,466.0,3.2,16.85,631.0,562.71,433.59
2018,5,25,11,30,187.0,472.0,3.3,16.9,649.0,566.06,436.0
2018,5,25,11,45,174.5,473.5,3.35,17.0,639.5,544.87,419.7
2018,5,25,12,0,162.0,475.0,3.4,17.1,630.0,523.41,403.3
2018,5,25,12,15,134.0,469.5,3.45,17.1,597.5,484.91,374.1
2018,5,25,12,30,106.0,464.0,3.5,17.1,565.0,442.03,341.59
2018,5,25,12,45,121.5,457.5,3.5,17.15,572.0,440.89,340.83
2018,5,25,13,0,137.0,451.0,3.5,17.2,579.0,432.17,334.08
2018,5,25,13,15,148.0,446.0,3.5,17.15,582.5,420.3,324.85
2018,5,25,13,30,159.0,441.0,3.5,17.1,586.0,407.03,314.33
2018,5,25,13,45,300.5,370.5,3.55,17.05,635.0,405.84,312.1
2018,5,25,14,0,442.0,300.0,3.6,17.0,684.0,390.56,296.75
2018,5,25,14,15,638.0,212.5,3.55,16.95,745.5,368.02,271.83
2018,5,25,14,30,834.0,125.0,3.5,16.9,807.0,332.72,233.43
2018,5,25,14,45,763.5,148.0,3.45,16.8,751.0,274.85,185.21
2018,5,25,15,0,693.0,171.0,3.4,16.7,695.0,221.03,143.37
2018,5,25,15,15,557.0,203.5,3.4,16.7,610.0,178.43,118.63
2018,5,25,15,30,421.0,236.0,3.4,16.7,525.0,150.66,112.01
2018,5,25,15,45,458.5,206.5,3.3,16.45,501.5,127.99,104.81
2018,5,25,16,0,496.0,177.0,3.2,16.2,478.0,114.56,93.76
2018,5,25,16,15,483.5,168.0,3.15,16.05,441.5,110.63,90.75
2018,5,25,16,30,471.0,159.0,3.1,15.9,405.0,106.44,87.48
2018,5,25,16,45,434.5,149.5,3.05,15.7,358.5,101.21,83.3
2018,5,25,17,0,398.0,140.0,3.0,15.5,312.0,95.79,78.92
2018,5,25,17,15,326.5,131.0,3.0,15.3,260.0,92.32,76.17
2018,5,25,17,30,255.0,122.0,3.0,15.1,208.0,85.53,70.4
2018,5,25,17,45,235.0,103.5,2.95,14.9,172.5,73.61,59.95
2018,5,25,18,0,215.0,85.0,2.9,14.7,137.0,61.34,48.97
2018,5,25,18,15,173.0,68.0,2.9,14.45,103.5,49.52,38.18
2018,5,25,18,30,131.0,51.0,2.9,14.2,70.0,37.51,27.04
2018,5,25,18,45,99.5,34.5,2.9,14.0,46.0,25.7,15.35
2018,5,25,19,0,68.0,18.0,2.9,13.8,22.0,13.7,0.0
2018,5,25,19,15,34.0,9.0,2.9,13.6,11.0,7.08,0.0
2018,5,25,19,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,26,4,45,1.5,3.5,3.7,12.5,3.5,0.0,0.0
2018,5,26,5,0,3.0,7.0,3.8,12.5,7.0,6.31,0.0
2018,5,26,5,15,73.5,23.0,3.85,12.7,30.5,55.06,9.16
2018,5,26,5,30,144.0,39.0,3.9,12.9,54.0,108.41,79.37
2018,5,26,5,45,184.0,52.0,3.95,13.05,82.0,145.95,115.48
2018,5,26,6,0,224.0,65.0,4.0,13.2,110.0,188.0,153.73
2018,5,26,6,15,133.0,80.0,4.0,13.4,108.5,154.71,127.36
2018,5,26,6,30,42.0,95.0,4.0,13.6,107.0,110.83,89.83
2018,5,26,6,45,25.0,110.5,3.95,13.85,118.0,115.62,93.6
2018,5,26,7,0,8.0,126.0,3.9,14.1,129.0,109.25,87.56
2018,5,26,7,15,5.0,136.0,3.8,14.3,138.0,114.86,91.87
2018,5,26,7,30,2.0,146.0,3.7,14.5,147.0,120.38,96.0
2018,5,26,7,45,2.5,151.0,3.65,14.75,152.5,124.05,98.63
2018,5,26,8,0,3.0,156.0,3.6,15.0,158.0,127.95,101.45
2018,5,26,8,15,2.0,151.5,3.5,15.2,153.0,122.49,96.52
2018,5,26,8,30,1.0,147.0,3.4,15.4,148.0,117.33,91.88
2018,5,26,8,45,0.5,143.0,3.3,15.65,143.5,113.23,88.17
2018,5,26,9,0,0.0,139.0,3.2,15.9,139.0,109.28,84.62
2018,5,26,9,15,1.0,145.0,3.1,16.1,146.0,115.04,89.09
2018,5,26,9,30,2.0,151.0,3.0,16.3,153.0,120.81,93.55
2018,5,26,9,45,3.0,158.0,2.9,16.55,160.5,127.39,98.62
2018,5,26,10,0,4.0,165.0,2.8,16.8,168.0,133.93,103.65
2018,5,26,10,15,4.0,166.0,2.75,17.0,169.5,134.61,103.95
2018,5,26,10,30,4.0,167.0,2.7,17.2,171.0,135.28,104.27
2018,5,26,10,45,4.0,162.5,2.7,17.45,166.5,131.47,101.02
2018,5,26,11,0,4.0,158.0,2.7,17.7,162.0,127.67,97.82
2018,5,26,11,15,5.5,173.5,2.75,17.8,179.0,141.13,108.48
2018,5,26,11,30,7.0,189.0,2.8,17.9,196.0,154.38,118.91
2018,5,26,11,45,11.5,238.5,2.85,18.05,249.5,196.88,152.34
2018,5,26,12,0,16.0,288.0,2.9,18.2,303.0,238.61,184.7
2018,5,26,12,15,27.5,334.5,3.05,18.3,360.5,289.31,223.87
2018,5,26,12,30,39.0,381.0,3.2,18.4,418.0,329.65,254.64
2018,5,26,12,45,80.5,414.5,3.35,18.5,490.5,376.64,290.69
2018,5,26,13,0,122.0,448.0,3.5,18.6,563.0,420.52,323.68
2018,5,26,13,15,208.0,429.0,3.65,18.6,620.5,441.75,339.76
2018,5,26,13,30,294.0,410.0,3.8,18.6,678.0,452.81,347.23
2018,5,26,13,45,491.0,313.5,3.9,18.65,747.0,453.44,345.04
2018,5,26,14,0,688.0,217.0,4.0,18.7,816.0,432.75,323.56
2018,5,26,14,15,768.0,172.0,4.15,18.6,819.0,389.28,283.78
2018,5,26,14,30,848.0,127.0,4.3,18.5,822.0,337.75,235.91
2018,5,26,14,45,835.5,126.0,4.45,18.45,785.5,276.75,183.17
2018,5,26,15,0,823.0,125.0,4.6,18.4,749.0,220.14,136.47
2018,5,26,15,15,809.0,123.0,4.6,18.4,708.0,163.57,96.57
2018,5,26,15,30,795.0,121.0,4.6,18.4,667.0,108.28,71.88
2018,5,26,15,45,775.0,119.5,4.8,18.05,622.0,92.42,74.04
2018,5,26,16,0,755.0,118.0,5.0,17.7,577.0,92.34,74.31
2018,5,26,16,15,729.5,115.0,5.0,17.4,528.5,83.91,67.37
2018,5,26,16,30,704.0,112.0,5.0,17.1,480.0,82.67,66.61
2018,5,26,16,45,671.5,107.5,5.05,16.85,430.0,80.27,64.82
2018,5,26,17,0,639.0,103.0,5.1,16.6,380.0,77.83,62.96
2018,5,26,17,15,597.5,97.0,5.05,16.25,330.0,74.13,59.98
2018,5,26,17,30,556.0,91.0,5.0,15.9,280.0,70.38,56.88
2018,5,26,17,45,498.5,83.0,4.95,15.5,231.5,64.88,52.11
2018,5,26,18,0,441.0,75.0,4.9,15.1,183.0,56.33,44.47
2018,5,26,18,15,360.0,65.0,4.8,14.8,139.5,48.7,37.41
2018,5,26,18,30,279.0,55.0,4.7,14.5,96.0,41.1,30.14
2018,5,26,18,45,182.0,39.0,4.55,14.15,62.0,29.2,18.35
2018,5,26,19,0,85.0,23.0,4.4,13.8,28.0,17.2,0.0
2018,5,26,19,15,42.5,11.5,4.3,13.65,14.0,9.05,0.0
2018,5,26,19,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,27,4,45,22.5,6.0,1.7,12.05,6.5,0.0,0.0
2018,5,27,5,0,45.0,12.0,1.7,12.2,13.0,21.43,0.0
2018,5,27,5,15,137.5,26.0,1.7,12.65,39.0,85.52,21.59
2018,5,27,5,30,230.0,40.0,1.7,13.1,65.0,150.64,111.59
2018,5,27,5,45,287.5,51.0,1.7,13.55,98.5,199.64,158.01
2018,5,27,6,0,345.0,62.0,1.7,14.0,132.0,254.9,207.08
2018,5,27,6,15,328.5,81.0,1.65,14.45,162.5,284.88,234.01
2018,5,27,6,30,312.0,100.0,1.6,14.9,193.0,312.12,257.14
2018,5,27,6,45,334.5,117.0,1.55,15.35,234.0,359.32,295.29
2018,5,27,7,0,357.0,134.0,1.5,15.8,275.0,407.4,332.67
2018,5,27,7,15,250.0,154.0,1.55,16.3,259.0,349.2,284.5
2018,5,27,7,30,143.0,174.0,1.6,16.8,243.0,281.59,228.27
2018,5,27,7,45,103.0,199.0,1.6,17.35,251.5,279.31,224.52
2018,5,27,8,0,63.0,224.0,1.6,17.9,260.0,256.17,204.01
2018,5,27,8,15,194.0,238.0,1.7,18.25,362.5,398.32,317.19
2018,5,27,8,30,325.0,252.0,1.8,18.6,465.0,547.85,430.02
2018,5,27,8,45,325.5,267.5,1.85,19.0,493.0,568.31,442.25
2018,5,27,9,0,326.0,283.0,1.9,19.4,521.0,587.13,454.15
2018,5,27,9,15,278.0,312.5,2.0,19.75,523.0,574.12,442.0
2018,5,27,9,30,230.0,342.0,2.1,20.1,525.0,558.23,428.01
2018,5,27,9,45,289.5,350.0,2.2,20.4,590.0,617.97,471.55
2018,5,27,10,0,349.0,358.0,2.3,20.7,655.0,676.2,512.72
2018,5,27,10,15,376.0,367.5,2.35,21.0,696.5,703.81,530.94
2018,5,27,10,30,403.0,377.0,2.4,21.3,738.0,744.25,557.78
2018,5,27,10,45,401.0,387.0,2.5,21.55,753.0,739.87,553.61
2018,5,27,11,0,399.0,397.0,2.6,21.8,768.0,733.0,548.09
2018,5,27,11,15,392.5,404.5,2.65,21.95,773.5,706.46,529.07
2018,5,27,11,30,386.0,412.0,2.7,22.1,779.0,690.78,517.44
2018,5,27,11,45,404.0,408.0,2.8,22.3,794.0,691.8,517.91
2018,5,27,12,0,422.0,404.0,2.9,22.5,809.0,680.26,509.53
2018,5,27,12,15,433.5,400.0,3.0,22.55,815.0,661.06,495.87
2018,5,27,12,30,445.0,396.0,3.1,22.6,821.0,639.51,480.31
2018,5,27,12,45,453.5,389.5,3.2,22.7,819.0,611.96,460.03
2018,5,27,13,0,462.0,383.0,3.3,22.8,817.0,582.57,438.0
2018,5,27,13,15,474.0,370.0,3.4,22.8,808.5,548.96,412.58
2018,5,27,13,30,486.0,357.0,3.5,22.8,800.0,513.5,385.08
2018,5,27,13,45,623.0,269.5,3.55,22.75,822.0,481.57,358.71
2018,5,27,14,0,760.0,182.0,3.6,22.7,844.0,439.74,322.23
2018,5,27,14,15,818.5,143.5,3.6,22.65,834.0,387.21,276.21
2018,5,27,14,30,877.0,105.0,3.6,22.6,824.0,332.05,226.51
2018,5,27,14,45,868.5,102.5,3.6,22.5,788.5,274.74,177.12
2018,5,27,15,0,860.0,100.0,3.6,22.4,753.0,217.44,130.43
2018,5,27,15,15,847.5,98.0,3.6,22.4,712.0,160.25,90.86
2018,5,27,15,30,835.0,96.0,3.6,22.4,671.0,103.99,66.65
2018,5,27,15,45,821.0,93.5,3.5,22.1,627.0,86.34,67.68
2018,5,27,16,0,807.0,91.0,3.4,21.8,583.0,76.03,59.27
2018,5,27,16,15,788.0,87.5,3.3,21.5,535.5,73.88,57.71
2018,5,27,16,30,769.0,84.0,3.2,21.2,488.0,71.62,56.06
2018,5,27,16,45,742.5,81.0,3.15,20.9,438.5,69.47,54.48
2018,5,27,17,0,716.0,78.0,3.1,20.6,389.0,67.29,52.85
2018,5,27,17,15,679.5,74.0,3.0,20.1,339.0,59.27,46.16
2018,5,27,17,30,643.0,70.0,2.9,19.6,289.0,56.3,43.77
2018,5,27,17,45,591.5,64.0,2.8,19.15,240.0,51.68,39.83
2018,5,27,18,0,540.0,58.0,2.7,18.7,191.0,47.06,35.74
2018,5,27,18,15,463.5,51.0,2.6,18.1,146.5,41.46,30.64
2018,5,27,18,30,387.0,44.0,2.5,17.5,102.0,35.95,25.39
2018,5,27,18,45,269.5,33.0,2.35,16.95,66.5,26.97,16.45
2018,5,27,19,0,152.0,22.0,2.2,16.4,31.0,16.73,0.0
2018,5,27,19,15,76.0,11.0,2.15,16.1,15.5,8.65,0.0
2018,5,27,19,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,28,4,45,43.0,6.5,1.3,13.35,7.5,0.0,0.0
2018,5,28,5,0,86.0,13.0,1.3,13.5,15.0,33.04,0.0
2018,5,28,5,15,197.5,24.5,1.35,13.9,42.5,103.02,31.06
2018,5,28,5,30,309.0,36.0,1.4,14.3,70.0,176.5,130.4
2018,5,28,5,45,351.5,46.5,1.4,14.7,103.5,224.83,176.94
2018,5,28,6,0,394.0,57.0,1.4,15.1,137.0,277.14,223.64
2018,5,28,6,15,358.5,78.0,1.35,15.65,166.5,296.96,242.24
2018,5,28,6,30,323.0,99.0,1.3,16.2,196.0,316.82,259.09
2018,5,28,6,45,350.5,115.5,1.2,16.7,238.5,367.13,299.16
2018,5,28,7,0,378.0,132.0,1.1,17.2,281.0,418.72,338.46
2018,5,28,7,15,389.5,150.0,1.1,17.9,322.0,461.37,369.44
2018,5,28,7,30,401.0,168.0,1.1,18.6,363.0,503.37,398.96
2018,5,28,7,45,403.5,188.0,1.1,19.3,402.0,539.46,423.06
2018,5,28,8,0,406.0,208.0,1.1,20.0,441.0,573.86,445.31
2018,5,28,8,15,423.0,223.0,1.15,20.5,483.5,613.67,471.99
2018,5,28,8,30,440.0,238.0,1.2,21.0,526.0,652.29,497.27
2018,5,28,8,45,461.5,246.5,1.2,21.55,566.5,687.01,519.1
2018,5,28,9,0,483.0,255.0,1.2,22.1,607.0,720.19,539.51
2018,5,28,9,15,493.5,267.5,1.3,22.55,644.0,745.38,555.2
2018,5,28,9,30,504.0,280.0,1.4,23.0,681.0,768.17,569.24
2018,5,28,9,45,506.0,296.0,1.45,23.45,712.5,783.84,577.74
2018,5,28,10,0,508.0,312.0,1.5,23.9,744.0,796.61,584.37
2018,5,28,10,15,507.5,326.5,1.6,24.25,769.5,802.74,587.36
2018,5,28,10,30,507.0,341.0,1.7,24.6,795.0,805.89,588.46
2018,5,28,10,45,506.5,353.0,1.8,24.9,815.0,803.83,586.31
2018,5,28,11,0,506.0,365.0,1.9,25.2,835.0,798.8,582.25
2018,5,28,11,15,505.0,373.0,2.0,25.4,847.5,787.04,574.01
2018,5,28,11,30,504.0,381.0,2.1,25.6,860.0,772.54,563.91
2018,5,28,11,45,503.5,384.5,2.2,25.8,865.5,752.19,549.88
2018,5,28,12,0,503.0,388.0,2.3,26.0,871.0,729.47,534.1
2018,5,28,12,15,503.5,386.5,2.4,26.05,869.0,701.54,514.92
2018,5,28,12,30,504.0,385.0,2.5,26.1,867.0,671.76,494.14
2018,5,28,12,45,505.5,378.5,2.6,26.15,858.0,637.41,469.82
2018,5,28,13,0,507.0,372.0,2.7,26.2,849.0,601.68,443.98
2018,5,28,13,15,508.5,362.5,2.8,26.15,833.5,562.67,415.36
2018,5,28,13,30,510.0,353.0,2.9,26.1,818.0,522.63,385.23
2018,5,28,13,45,638.5,267.0,3.0,26.1,834.0,486.57,356.44
2018,5,28,14,0,767.0,181.0,3.1,26.1,850.0,441.54,318.39
2018,5,28,14,15,825.0,142.5,3.15,25.95,839.5,388.52,272.96
2018,5,28,14,30,883.0,104.0,3.2,25.8,829.0,332.98,223.86
2018,5,28,14,45,873.5,102.5,3.25,25.7,793.5,275.81,175.34
2018,5,28,15,0,864.0,101.0,3.3,25.6,758.0,218.73,129.51
2018,5,28,15,15,851.5,99.0,3.3,25.6,717.0,161.35,90.34
2018,5,28,15,30,839.0,97.0,3.3,25.6,676.0,104.9,66.33
2018,5,28,15,45,823.5,94.5,3.3,25.2,631.0,86.99,67.36
2018,5,28,16,0,808.0,92.0,3.3,24.8,586.0,76.67,59.06
2018,5,28,16,15,788.0,89.5,3.25,24.45,538.5,75.18,58.1
2018,5,28,16,30,768.0,87.0,3.2,24.1,491.0,73.64,57.08
2018,5,28,16,45,742.5,83.0,3.15,23.75,441.5,70.87,55.02
2018,5,28,17,0,717.0,79.0,3.1,23.4,392.0,68.02,52.85
2018,5,28,17,15,681.0,74.5,3.0,22.8,341.5,59.62,45.93
2018,5,28,17,30,645.0,70.0,2.9,22.2,291.0,56.31,43.3
2018,5,28,17,45,595.5,64.5,2.8,21.6,242.5,52.09,39.76
2018,5,28,18,0,546.0,59.0,2.7,21.0,194.0,47.87,36.09
2018,5,28,18,15,471.0,52.0,2.6,20.35,149.5,42.29,31.07
2018,5,28,18,30,396.0,45.0,2.5,19.7,105.0,36.79,25.89
2018,5,28,18,45,278.0,33.5,2.4,19.0,68.5,27.39,16.75
2018,5,28,19,0,160.0,22.0,2.3,18.3,32.0,16.76,0.0
2018,5,28,19,15,80.0,11.0,2.25,17.9,16.0,8.65,0.0
2018,5,28,19,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.15,17.15,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,5,29,4,45,41.0,7.0,1.95,14.25,8.0,0.0,0.0
2018,5,29,5,0,82.0,14.0,2.1,14.4,16.0,32.67,0.0
2018,5,29,5,15,191.5,26.0,2.15,14.7,43.5,102.8,34.66
2018,5,29,5,30,301.0,38.0,2.2,15.0,71.0,174.51,129.13
2018,5,29,5,45,344.5,48.0,2.3,15.35,104.5,222.61,175.37
2018,5,29,6,0,388.0,58.0,2.4,15.7,138.0,274.57,222.1
2018,5,29,6,15,355.0,79.0,2.35,16.2,167.5,295.54,241.87
2018,5,29,6,30,322.0,100.0,2.3,16.7,197.0,316.67,260.01
2018,5,29,6,45,351.5,115.5,2.3,17.15,239.5,367.06,300.95
2018,5,29,7,0,381.0,131.0,2.3,17.6,282.0,418.93,341.64
2018,5,29,7,15,387.5,150.5,2.35,18.1,322.0,459.69,372.17
2018,5,29,7,30,394.0,170.0,2.4,18.6,362.0,499.37,401.06
2018,5,29,7,45,396.5,190.5,2.4,19.1,401.0,535.68,426.44
2018,5,29,8,0,399.0,211.0,2.4,19.6,440.0,570.31,449.97
2018,5,29,8,15,410.5,228.0,2.5,20.0,481.0,607.25,475.52
2018,5,29,8,30,422.0,245.0,2.6,20.4,522.0,642.72,499.6
2018,5,29,8,45,432.0,258.5,2.65,20.85,558.5,671.79,518.49
2018,5,29,9,0,442.0,272.0,2.7,21.3,595.0,698.96,535.85
2018,5,29,9,15,456.5,282.0,2.75,21.6,631.0,724.78,552.56
2018,5,29,9,30,471.0,292.0,2.8,21.9,667.0,748.44,567.64
2018,5,29,9,45,480.5,305.0,2.9,22.2,701.0,767.92,579.84
2018,5,29,10,0,490.0,318.0,3.0,22.5,735.0,784.7,590.18
2018,5,29,10,15,479.5,334.5,3.1,22.75,753.0,783.51,587.84
2018,5,29,10,30,469.0,351.0,3.2,23.0,771.0,779.52,583.74
2018,5,29,10,45,451.5,366.0,3.25,23.2,778.0,765.25,572.41
2018,5,29,11,0,434.0,381.0,3.3,23.4,785.0,748.61,559.54
2018,5,29,11,15,433.0,389.0,3.45,23.5,796.5,738.1,551.99
2018,5,29,11,30,432.0,397.0,3.6,23.6,808.0,725.08,542.59
2018,5,29,11,45,436.5,399.0,3.7,23.7,816.5,709.32,531.2
2018,5,29,12,0,441.0,401.0,3.8,23.8,825.0,691.17,518.02
2018,5,29,12,15,446.5,399.5,4.0,23.7,828.0,668.89,502.49
2018,5,29,12,30,452.0,398.0,4.2,23.6,831.0,644.57,485.18
2018,5,29,12,45,462.0,391.0,4.35,23.55,829.5,617.39,465.32
2018,5,29,13,0,472.0,384.0,4.5,23.5,828.0,588.25,443.69
2018,5,29,13,15,487.5,369.5,4.7,23.3,821.0,555.19,419.07
2018,5,29,13,30,503.0,355.0,4.9,23.1,814.0,519.96,391.94
2018,5,29,13,45,638.5,269.0,5.1,22.85,836.5,487.49,365.34
2018,5,29,14,0,774.0,183.0,5.3,22.6,859.0,445.41,328.63
2018,5,29,14,15,830.0,146.5,5.4,22.35,849.0,392.77,282.26
2018,5,29,14,30,886.0,110.0,5.5,22.1,839.0,337.61,232.24
2018,5,29,14,45,876.5,109.0,5.65,21.8,803.5,280.56,182.71
2018,5,29,15,0,867.0,108.0,5.8,21.5,768.0,223.57,135.94
2018,5,29,15,15,855.0,105.5,5.8,21.5,727.0,165.71,95.46
2018,5,29,15,30,843.0,103.0,5.8,21.5,686.0,108.72,70.47
2018,5,29,15,45,828.0,101.5,5.85,20.8,642.0,82.41,64.75
2018,5,29,16,0,813.0,100.0,5.9,20.1,598.0,81.93,64.74
2018,5,29,16,15,793.0,97.0,5.9,19.65,550.0,80.28,63.66
2018,5,29,16,30,773.0,94.0,5.9,19.2,502.0,78.57,62.51
2018,5,29,16,45,744.5,90.5,5.9,18.75,451.5,76.25,60.84
2018,5,29,17,0,716.0,87.0,5.9,18.3,401.0,68.22,54.16
2018,5,29,17,15,677.5,83.0,5.9,17.8,350.0,65.44,52.0
2018,5,29,17,30,639.0,79.0,5.9,17.3,299.0,62.67,49.79
2018,5,29,17,45,583.0,73.5,5.9,16.75,249.5,58.6,46.33
2018,5,29,18,0,527.0,68.0,5.9,16.2,200.0,54.59,42.76
2018,5,29,18,15,449.5,60.0,5.85,15.75,154.5,48.46,37.11
2018,5,29,18,30,372.0,52.0,5.8,15.3,109.0,42.41,31.28
2018,5,29,18,45,264.0,40.0,5.7,14.85,73.5,30.3,19.59
2018,5,29,19,0,156.0,28.0,5.6,14.4,38.0,21.1,1.12
2018,5,29,19,15,83.5,16.0,5.55,14.15,21.0,12.59,0.0
2018,5,29,19,30,11.0,4.0,5.5,13.9,4.0,0.0,0.0
2018,5,29,19,45,5.5,2.0,5.4,13.7,2.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.15,13.05,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.1,12.95,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.1,12.85,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.05,12.75,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.0,12.65,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,5.0,12.35,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,5.05,12.2,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,5.15,12.05,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,5.3,11.95,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,5.5,11.85,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,6.05,11.8,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,5,30,4,45,12.5,6.5,6.35,12.05,7.0,0.0,0.0
2018,5,30,5,0,25.0,13.0,6.4,12.1,14.0,16.8,0.0
2018,5,30,5,15,66.5,27.0,6.45,12.2,33.5,58.06,19.75
2018,5,30,5,30,108.0,41.0,6.5,12.3,53.0,95.59,70.53
2018,5,30,5,45,170.5,55.5,6.5,12.45,85.5,142.67,113.45
2018,5,30,6,0,233.0,70.0,6.5,12.6,118.0,196.44,161.64
2018,5,30,6,15,212.5,89.5,6.5,12.75,142.5,217.86,181.85
2018,5,30,6,30,192.0,109.0,6.5,12.9,167.0,236.48,198.53
2018,5,30,6,45,172.5,133.0,6.5,13.05,192.5,244.94,205.82
2018,5,30,7,0,153.0,157.0,6.5,13.2,218.0,263.0,220.4
2018,5,30,7,15,224.5,172.5,6.5,13.35,275.0,349.72,293.13
2018,5,30,7,30,296.0,188.0,6.5,13.5,332.0,426.7,356.58
2018,5,30,7,45,384.0,188.5,6.5,13.65,396.5,523.06,434.61
2018,5,30,8,0,472.0,189.0,6.5,13.8,461.0,606.57,501.04
2018,5,30,8,15,460.5,208.5,6.45,13.95,492.0,628.88,516.2
2018,5,30,8,30,449.0,228.0,6.4,14.1,523.0,648.35,529.14
2018,5,30,8,45,414.0,259.0,6.4,14.25,545.0,655.54,531.87
2018,5,30,9,0,379.0,290.0,6.4,14.4,567.0,639.64,517.28
2018,5,30,9,15,383.0,310.0,6.4,14.65,602.5,664.93,534.95
2018,5,30,9,30,387.0,330.0,6.4,14.9,638.0,688.14,550.75
2018,5,30,9,45,439.5,325.0,6.4,15.15,688.5,747.93,595.16
2018,5,30,10,0,492.0,320.0,6.4,15.4,739.0,787.49,624.11
2018,5,30,10,15,506.0,325.5,6.4,15.7,768.5,798.67,630.78
2018,5,30,10,30,520.0,331.0,6.4,16.0,798.0,806.93,635.41
2018,5,30,10,45,537.0,334.5,6.4,16.3,826.0,812.99,638.53
2018,5,30,11,0,554.0,338.0,6.4,16.6,854.0,815.77,639.23
2018,5,30,11,15,524.0,354.5,6.45,16.7,847.5,786.09,615.76
2018,5,30,11,30,494.0,371.0,6.5,16.8,841.0,754.56,591.01
2018,5,30,11,45,505.0,365.5,6.55,16.95,848.5,736.72,577.23
2018,5,30,12,0,516.0,360.0,6.6,17.1,856.0,716.16,561.24
2018,5,30,12,15,530.0,354.0,6.7,17.1,862.5,694.79,544.93
2018,5,30,12,30,544.0,348.0,6.8,17.1,869.0,670.71,526.25
2018,5,30,12,45,505.5,366.5,6.85,17.05,847.0,627.63,492.11
2018,5,30,13,0,467.0,385.0,6.9,17.0,825.0,585.42,458.4
2018,5,30,13,15,484.0,370.5,6.95,16.9,819.5,553.48,432.75
2018,5,30,13,30,501.0,356.0,7.0,16.8,814.0,519.23,404.54
2018,5,30,13,45,625.5,278.0,7.0,16.7,835.0,487.14,376.55
2018,5,30,14,0,750.0,200.0,7.0,16.6,856.0,444.98,338.16
2018,5,30,14,15,801.5,166.5,7.0,16.5,846.0,396.21,293.27
2018,5,30,14,30,853.0,133.0,7.0,16.4,836.0,342.25,242.88
2018,5,30,14,45,843.5,131.0,7.0,16.25,800.5,281.52,189.16
2018,5,30,15,0,834.0,129.0,7.0,16.1,765.0,224.5,141.2
2018,5,30,15,15,821.0,126.0,7.0,16.1,724.0,166.96,99.87
2018,5,30,15,30,808.0,123.0,7.0,16.1,683.0,110.58,73.92
2018,5,30,15,45,788.0,121.5,7.05,15.7,637.5,93.85,75.98
2018,5,30,16,0,768.0,120.0,7.1,15.3,592.0,93.79,76.29
2018,5,30,16,15,741.0,118.5,7.1,15.05,543.5,86.18,69.97
2018,5,30,16,30,714.0,117.0,7.1,14.8,495.0,85.93,70.06
2018,5,30,16,45,677.0,114.0,7.05,14.5,444.0,84.54,69.16
2018,5,30,17,0,640.0,111.0,7.0,14.2,393.0,83.2,68.29
2018,5,30,17,15,592.0,106.0,6.95,13.9,341.5,80.3,66.01
2018,5,30,17,30,544.0,101.0,6.9,13.6,290.0,77.45,63.69
2018,5,30,17,45,475.0,95.0,6.85,13.3,240.5,69.99,57.15
2018,5,30,18,0,406.0,89.0,6.8,13.0,191.0,65.35,52.93
2018,5,30,18,15,302.5,74.0,6.65,12.75,140.5,54.36,42.82
2018,5,30,18,30,199.0,59.0,6.5,12.5,90.0,43.3,32.46
2018,5,30,18,45,125.5,42.5,6.4,12.25,59.5,31.28,20.76
2018,5,30,19,0,52.0,26.0,6.3,12.0,29.0,19.27,1.98
2018,5,30,19,15,26.5,14.5,6.25,12.0,16.0,11.41,0.0
2018,5,30,19,30,1.0,3.0,6.2,12.0,3.0,0.0,0.0
2018,5,30,19,45,0.5,1.5,6.15,11.95,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.05,11.95,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.0,12.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,6.15,12.15,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,6.25,12.2,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,6.3,12.25,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,6.3,12.25,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,6.25,12.2,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,6.15,12.15,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,5.95,12.05,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,5.7,11.95,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,5.5,11.85,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,5.4,11.85,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,5,31,4,45,9.5,6.0,5.4,11.9,6.0,0.0,0.0
2018,5,31,5,0,19.0,12.0,5.4,11.9,12.0,14.42,0.0
2018,5,31,5,15,91.0,29.0,5.4,12.05,38.0,68.67,26.11
2018,5,31,5,30,163.0,46.0,5.4,12.2,64.0,122.94,91.98
2018,5,31,5,45,231.5,59.0,5.45,12.35,99.0,182.41,146.01
2018,5,31,6,0,300.0,72.0,5.5,12.5,134.0,241.95,199.4
2018,5,31,6,15,302.5,87.5,5.55,12.7,164.5,275.59,230.34
2018,5,31,6,30,305.0,103.0,5.6,12.9,195.0,308.74,259.65
2018,5,31,6,45,334.0,119.0,5.6,13.15,237.0,358.43,301.75
2018,5,31,7,0,363.0,135.0,5.6,13.4,279.0,409.61,343.97
2018,5,31,7,15,367.5,155.0,5.6,13.65,318.0,448.62,374.89
2018,5,31,7,30,372.0,175.0,5.6,13.9,357.0,468.8,390.31
2018,5,31,7,45,377.5,195.0,5.6,14.15,396.5,505.55,418.31
2018,5,31,8,0,383.0,215.0,5.6,14.4,436.0,541.02,444.74
2018,5,31,8,15,397.5,231.5,5.6,14.7,477.5,598.15,487.32
2018,5,31,8,30,412.0,248.0,5.6,15.0,519.0,635.36,514.15
2018,5,31,8,45,426.5,260.5,5.55,15.25,557.5,667.19,536.62
2018,5,31,9,0,441.0,273.0,5.5,15.5,596.0,697.32,557.55
2018,5,31,9,15,455.0,283.5,5.55,15.75,632.0,723.13,575.42
2018,5,31,9,30,469.0,294.0,5.6,16.0,668.0,746.77,591.59
2018,5,31,9,45,480.5,305.5,5.65,16.2,702.0,766.65,604.95
2018,5,31,10,0,492.0,317.0,5.7,16.4,736.0,783.89,616.34
2018,5,31,10,15,492.0,331.5,5.75,16.55,762.0,790.52,619.8
2018,5,31,10,30,492.0,346.0,5.8,16.7,788.0,794.23,621.21
2018,5,31,10,45,489.0,358.5,5.85,16.8,806.0,790.56,617.4
2018,5,31,11,0,486.0,371.0,5.9,16.9,824.0,784.05,611.58
2018,5,31,11,15,485.5,379.5,5.9,16.95,837.0,773.53,602.91
2018,5,31,11,30,485.0,388.0,5.9,17.0,850.0,760.28,592.26
2018,5,31,11,45,485.0,391.0,5.95,17.05,855.5,740.44,577.02
2018,5,31,12,0,485.0,394.0,6.0,17.1,861.0,718.29,559.97
2018,5,31,12,15,485.0,393.5,5.95,17.1,859.5,691.38,539.09
2018,5,31,12,30,485.0,393.0,5.9,17.1,858.0,662.69,516.68
2018,5,31,12,45,486.5,386.5,5.85,17.1,849.0,629.13,490.44
2018,5,31,13,0,488.0,380.0,5.8,17.1,840.0,594.26,462.82
2018,5,31,13,15,491.0,369.0,5.75,17.1,825.0,555.99,432.19
2018,5,31,13,30,494.0,358.0,5.7,17.1,810.0,516.65,400.13
2018,5,31,13,45,617.0,280.0,5.65,17.1,830.0,484.25,372.04
2018,5,31,14,0,740.0,202.0,5.6,17.1,850.0,442.07,333.9
2018,5,31,14,15,795.5,167.0,5.6,17.0,842.0,394.32,290.23
2018,5,31,14,30,851.0,132.0,5.6,16.9,834.0,341.04,240.71
2018,5,31,14,45,841.5,129.0,5.55,16.85,798.0,279.77,186.9
2018,5,31,15,0,832.0,126.0,5.5,16.8,762.0,222.32,138.85
2018,5,31,15,15,818.5,123.5,5.5,16.8,721.0,165.25,98.12
2018,5,31,15,30,805.0,121.0,5.5,16.8,680.0,109.4,72.59
2018,5,31,15,45,789.0,118.5,5.5,16.5,636.0,91.92,74.04
2018,5,31,16,0,773.0,116.0,5.5,16.2,592.0,91.24,73.77
2018,5,31,16,15,751.0,112.5,5.5,16.0,544.0,82.68,66.64
2018,5,31,16,30,729.0,109.0,5.5,15.8,496.0,81.1,65.55
2018,5,31,16,45,699.5,104.5,5.45,15.6,446.0,78.64,63.68
2018,5,31,17,0,670.0,100.0,5.4,15.4,396.0,76.12,61.73
2018,5,31,17,15,630.5,94.0,5.4,15.05,345.0,72.32,58.65
2018,5,31,17,30,591.0,88.0,5.4,14.7,294.0,68.45,55.43
2018,5,31,17,45,501.5,83.5,5.35,14.4,238.5,65.04,52.5
2018,5,31,18,0,412.0,79.0,5.3,14.1,183.0,58.72,46.82
2018,5,31,18,15,366.5,67.5,5.2,13.75,145.0,50.48,39.25
2018,5,31,18,30,321.0,56.0,5.1,13.4,107.0,42.09,31.32
2018,5,31,18,45,219.0,42.5,4.95,13.05,72.0,31.88,21.3
2018,5,31,19,0,117.0,29.0,4.8,12.7,37.0,21.47,4.12
2018,5,31,19,15,61.5,16.5,4.7,12.55,20.5,12.98,0.0
2018,5,31,19,30,6.0,4.0,4.6,12.4,4.0,0.0,0.0
2018,5,31,19,45,3.0,2.0,4.5,12.25,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,1,4,45,30.0,7.5,2.85,11.25,8.0,0.0,0.0
2018,6,1,5,0,60.0,15.0,2.9,11.4,16.0,27.44,0.0
2018,6,1,5,15,136.5,28.0,2.85,11.75,40.5,87.29,36.42
2018,6,1,5,30,213.0,41.0,2.8,12.1,65.0,142.74,107.17
2018,6,1,5,45,268.5,54.0,2.75,12.4,99.5,192.1,153.19
2018,6,1,6,0,324.0,67.0,2.7,12.7,134.0,247.33,202.54
2018,6,1,6,15,328.5,83.5,2.55,13.1,167.5,284.48,235.66
2018,6,1,6,30,333.0,100.0,2.4,13.5,201.0,321.19,266.94
2018,6,1,6,45,366.5,114.0,2.3,13.9,244.0,372.83,309.29
2018,6,1,7,0,400.0,128.0,2.2,14.3,287.0,426.3,351.6
2018,6,1,7,15,412.5,145.5,2.1,14.8,329.0,469.97,384.4
2018,6,1,7,30,425.0,163.0,2.0,15.3,371.0,513.0,415.63
2018,6,1,7,45,448.0,176.0,1.9,15.8,416.0,558.72,448.16
2018,6,1,8,0,471.0,189.0,1.8,16.3,461.0,604.04,479.37
2018,6,1,8,15,496.0,198.0,1.75,16.9,505.5,646.19,507.62
2018,6,1,8,30,521.0,207.0,1.7,17.5,550.0,687.38,534.48
2018,6,1,8,45,533.5,219.5,1.7,18.1,591.0,719.82,554.65
2018,6,1,9,0,546.0,232.0,1.7,18.7,632.0,750.13,573.06
2018,6,1,9,15,552.0,246.5,1.7,19.15,669.0,774.18,587.07
2018,6,1,9,30,558.0,261.0,1.7,19.6,706.0,795.48,599.12
2018,6,1,9,45,560.5,275.5,1.7,20.0,738.0,810.7,607.02
2018,6,1,10,0,563.0,290.0,1.7,20.4,770.0,822.88,612.92
2018,6,1,10,15,553.5,307.0,1.8,20.75,791.5,823.32,611.85
2018,6,1,10,30,544.0,324.0,1.9,21.1,813.0,820.65,608.84
2018,6,1,10,45,525.0,343.5,2.0,21.4,824.0,808.7,599.54
2018,6,1,11,0,506.0,363.0,2.1,21.7,835.0,793.96,588.43
2018,6,1,11,15,502.5,372.0,2.2,21.95,846.0,781.08,579.11
2018,6,1,11,30,499.0,381.0,2.3,22.2,857.0,765.53,567.89
2018,6,1,11,45,498.0,385.0,2.4,22.5,862.5,745.46,553.5
2018,6,1,12,0,497.0,389.0,2.5,22.8,868.0,723.05,537.37
2018,6,1,12,15,497.5,387.5,2.65,22.9,866.0,695.47,518.18
2018,6,1,12,30,498.0,386.0,2.8,23.0,864.0,666.07,497.35
2018,6,1,12,45,499.0,380.0,2.95,23.15,855.0,632.18,472.84
2018,6,1,13,0,500.0,374.0,3.1,23.3,846.0,596.96,446.82
2018,6,1,13,15,505.0,363.0,3.25,23.35,832.5,559.4,418.69
2018,6,1,13,30,510.0,352.0,3.4,23.4,819.0,520.53,388.81
2018,6,1,13,45,643.0,266.0,3.6,23.4,839.5,486.64,361.21
2018,6,1,14,0,776.0,180.0,3.8,23.4,860.0,443.56,323.98
2018,6,1,14,15,836.0,141.0,3.9,23.3,851.0,390.74,277.88
2018,6,1,14,30,896.0,102.0,4.0,23.2,842.0,335.29,228.0
2018,6,1,14,45,887.0,100.0,4.15,23.1,806.0,277.46,178.25
2018,6,1,15,0,878.0,98.0,4.3,23.0,770.0,219.67,131.19
2018,6,1,15,15,866.0,96.5,4.3,23.0,729.5,162.1,91.29
2018,6,1,15,30,854.0,95.0,4.3,23.0,689.0,105.37,66.67
2018,6,1,15,45,839.0,92.5,4.5,22.55,644.0,86.24,67.47
2018,6,1,16,0,824.0,90.0,4.7,22.1,599.0,75.72,58.92
2018,6,1,16,15,804.0,87.5,4.75,21.75,551.0,74.17,57.88
2018,6,1,16,30,784.0,85.0,4.8,21.4,503.0,72.55,56.79
2018,6,1,16,45,758.0,82.0,4.85,21.0,453.0,70.41,55.24
2018,6,1,17,0,732.0,79.0,4.9,20.6,403.0,68.23,53.64
2018,6,1,17,15,698.0,74.5,4.85,20.05,353.0,64.76,50.92
2018,6,1,17,30,664.0,70.0,4.8,19.5,303.0,56.54,43.97
2018,6,1,17,45,614.5,65.5,4.7,18.9,254.0,53.0,41.02
2018,6,1,18,0,565.0,61.0,4.6,18.3,205.0,49.52,37.98
2018,6,1,18,15,491.5,54.0,4.4,17.7,159.5,43.95,32.92
2018,6,1,18,30,418.0,47.0,4.2,17.1,114.0,38.45,27.72
2018,6,1,18,45,309.0,37.5,3.95,16.45,77.5,30.77,20.14
2018,6,1,19,0,200.0,28.0,3.7,15.8,41.0,21.25,4.96
2018,6,1,19,15,111.5,16.5,3.5,15.5,22.5,12.98,0.0
2018,6,1,19,30,23.0,5.0,3.3,15.2,4.0,0.0,0.0
2018,6,1,19,45,11.5,2.5,3.1,14.9,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
