Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,8,0,48.0,214.0,1.9,19.2,241.0,233.2,185.23
2018,7,11,8,15,118.0,243.0,1.9,19.65,316.5,337.37,267.38
2018,7,11,8,30,188.0,272.0,1.9,20.1,392.0,427.43,335.85
2018,7,11,8,45,303.0,270.0,1.95,20.55,479.0,546.27,424.68
2018,7,11,9,0,418.0,268.0,2.0,21.0,566.0,669.22,512.74
2018,7,11,9,15,444.0,275.5,2.05,21.4,608.0,703.79,534.88
2018,7,11,9,30,470.0,283.0,2.1,21.8,650.0,736.65,556.26
2018,7,11,9,45,487.0,293.0,2.15,22.25,688.0,761.55,571.64
2018,7,11,10,0,504.0,303.0,2.2,22.7,726.0,783.93,585.24
2018,7,11,10,15,500.5,319.0,2.25,23.0,751.0,790.34,587.82
2018,7,11,10,30,497.0,335.0,2.3,23.3,776.0,793.8,588.6
2018,7,11,10,45,474.5,352.0,2.35,23.65,781.5,778.16,576.07
2018,7,11,11,0,452.0,369.0,2.4,24.0,787.0,760.07,562.09
2018,7,11,11,15,449.5,379.0,2.5,24.25,800.0,751.14,555.36
2018,7,11,11,30,447.0,389.0,2.6,24.5,813.0,739.62,546.75
2018,7,11,11,45,447.5,393.5,2.65,24.7,821.0,723.64,535.04
2018,7,11,12,0,448.0,398.0,2.7,24.9,829.0,705.29,521.66
2018,7,11,12,15,458.0,396.0,2.75,25.0,836.5,686.94,508.58
2018,7,11,12,30,468.0,394.0,2.8,25.1,844.0,666.15,493.58
2018,7,11,12,45,484.5,385.5,2.9,25.2,848.0,642.69,476.77
2018,7,11,13,0,501.0,377.0,3.0,25.3,852.0,616.68,457.72
2018,7,11,13,15,506.0,366.5,3.05,25.2,840.0,580.02,430.75
2018,7,11,13,30,511.0,356.0,3.1,25.1,828.0,541.99,402.15
2018,7,11,13,45,586.0,303.0,3.2,25.05,832.0,508.29,375.8
2018,7,11,14,0,661.0,250.0,3.3,25.0,836.0,464.32,340.2
2018,7,11,14,15,790.5,171.5,3.35,24.8,850.5,420.9,302.06
2018,7,11,14,30,920.0,93.0,3.4,24.6,865.0,364.86,251.49
2018,7,11,14,45,911.5,92.0,3.45,24.4,830.5,306.86,201.46
2018,7,11,15,0,903.0,91.0,3.5,24.2,796.0,248.67,152.57
2018,7,11,15,15,892.5,89.0,3.5,24.2,756.0,189.6,107.41
2018,7,11,15,30,882.0,87.0,3.5,24.2,716.0,131.08,72.97
2018,7,11,15,45,867.5,86.0,3.55,23.5,672.0,83.19,64.52
2018,7,11,16,0,853.0,85.0,3.6,22.8,628.0,82.11,64.03
2018,7,11,16,15,834.0,83.0,3.55,22.35,580.0,80.19,62.72
2018,7,11,16,30,815.0,81.0,3.5,21.9,532.0,70.36,54.69
2018,7,11,16,45,790.5,78.5,3.45,21.5,482.0,68.45,53.35
2018,7,11,17,0,766.0,76.0,3.4,21.1,432.0,66.52,51.96
2018,7,11,17,15,733.5,72.5,3.35,20.55,381.0,63.69,49.81
2018,7,11,17,30,701.0,69.0,3.3,20.0,330.0,60.84,47.58
2018,7,11,17,45,656.0,64.5,3.2,19.5,280.0,52.66,40.62
2018,7,11,18,0,611.0,60.0,3.1,19.0,230.0,49.08,37.55
2018,7,11,18,15,546.5,54.0,3.0,18.55,183.0,44.21,33.19
2018,7,11,18,30,482.0,48.0,2.9,18.1,136.0,39.41,28.71
2018,7,11,18,45,382.5,39.5,2.75,17.6,96.0,32.45,22.1
2018,7,11,19,0,283.0,31.0,2.6,17.1,56.0,25.59,13.95
2018,7,11,19,15,168.0,19.5,2.55,16.9,32.0,16.15,0.0
2018,7,11,19,30,53.0,8.0,2.5,16.7,8.0,6.29,0.0
2018,7,11,19,45,26.5,4.0,2.4,16.45,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,4,45,15.5,3.0,1.65,14.55,3.0,0.0,0.0
2018,7,12,5,0,31.0,6.0,1.7,14.7,6.0,11.95,0.0
2018,7,12,5,15,129.0,18.5,1.8,15.1,28.5,51.65,0.0
2018,7,12,5,30,227.0,31.0,1.9,15.5,51.0,130.93,86.2
2018,7,12,5,45,191.5,33.5,2.0,15.9,57.5,129.38,98.32
2018,7,12,6,0,156.0,36.0,2.1,16.3,64.0,124.79,98.26
2018,7,12,6,15,99.0,46.5,2.1,16.75,66.5,104.29,82.84
2018,7,12,6,30,42.0,57.0,2.1,17.2,69.0,70.95,55.01
2018,7,12,6,45,31.5,89.0,2.1,17.6,99.0,96.98,76.78
2018,7,12,7,0,21.0,121.0,2.1,18.0,129.0,113.47,90.04
2018,7,12,7,15,25.5,142.5,2.15,18.45,153.5,146.49,116.93
2018,7,12,7,30,30.0,164.0,2.2,18.9,178.0,170.56,136.03
2018,7,12,7,45,27.5,180.0,2.2,19.35,194.0,183.67,145.8
2018,7,12,8,0,25.0,196.0,2.2,19.8,210.0,182.33,143.91
2018,7,12,8,15,57.5,229.5,2.25,20.25,265.0,255.81,202.31
2018,7,12,8,30,90.0,263.0,2.3,20.7,320.0,316.45,249.15
2018,7,12,8,45,95.0,278.0,2.35,21.1,342.0,335.03,262.29
2018,7,12,9,0,100.0,293.0,2.4,21.5,364.0,353.36,275.28
2018,7,12,9,15,86.5,316.5,2.4,21.85,380.5,363.12,281.0
2018,7,12,9,30,73.0,340.0,2.4,22.2,397.0,371.9,285.99
2018,7,12,9,45,65.5,351.5,2.45,22.55,404.5,373.6,286.07
2018,7,12,10,0,58.0,363.0,2.5,22.9,412.0,374.85,285.89
2018,7,12,10,15,70.0,383.0,2.55,23.1,444.0,401.57,305.38
2018,7,12,10,30,82.0,403.0,2.6,23.3,476.0,427.43,323.96
2018,7,12,10,45,120.5,428.5,2.6,23.5,538.5,498.83,375.88
2018,7,12,11,0,159.0,454.0,2.6,23.7,601.0,549.0,411.51
2018,7,12,11,15,172.0,462.0,2.65,23.85,623.0,558.56,417.76
2018,7,12,11,30,185.0,470.0,2.7,24.0,645.0,566.3,422.93
2018,7,12,11,45,193.5,473.5,2.75,24.1,658.0,564.57,421.41
2018,7,12,12,0,202.0,477.0,2.8,24.2,671.0,561.14,418.73
2018,7,12,12,15,214.0,474.5,2.9,24.35,680.0,553.8,413.42
2018,7,12,12,30,226.0,472.0,3.0,24.5,689.0,544.71,406.77
2018,7,12,12,45,244.0,463.5,3.1,24.6,696.0,536.87,401.04
2018,7,12,13,0,262.0,455.0,3.2,24.7,703.0,521.77,389.92
2018,7,12,13,15,291.5,433.0,3.2,24.65,705.0,501.82,375.19
2018,7,12,13,30,321.0,411.0,3.2,24.6,707.0,479.22,358.0
2018,7,12,13,45,354.5,386.5,3.25,24.5,706.5,454.06,338.42
2018,7,12,14,0,388.0,362.0,3.3,24.4,706.0,422.6,313.34
2018,7,12,14,15,531.0,278.0,3.3,24.05,732.5,393.76,287.56
2018,7,12,14,30,674.0,194.0,3.3,23.7,759.0,346.63,245.19
2018,7,12,14,45,726.0,161.0,3.25,23.4,747.0,299.31,202.91
2018,7,12,15,0,778.0,128.0,3.2,23.1,735.0,241.49,152.76
2018,7,12,15,15,765.0,125.5,3.2,23.1,697.0,187.59,111.49
2018,7,12,15,30,752.0,123.0,3.2,23.1,659.0,134.75,79.79
2018,7,12,15,45,737.5,119.5,3.05,22.35,617.5,90.36,70.82
2018,7,12,16,0,723.0,116.0,2.9,21.6,576.0,89.2,70.31
2018,7,12,16,15,705.5,111.0,2.85,21.2,531.5,80.04,62.88
2018,7,12,16,30,688.0,106.0,2.8,20.8,487.0,77.71,61.2
2018,7,12,16,45,664.5,101.0,2.75,20.45,440.5,75.08,59.26
2018,7,12,17,0,641.0,96.0,2.7,20.1,394.0,72.34,57.19
2018,7,12,17,15,608.5,90.5,2.7,19.75,346.5,68.98,54.56
2018,7,12,17,30,576.0,85.0,2.7,19.4,299.0,65.55,51.8
2018,7,12,17,45,533.5,78.0,2.65,19.05,253.0,60.79,47.81
2018,7,12,18,0,491.0,71.0,2.6,18.7,207.0,55.96,43.62
2018,7,12,18,15,379.5,62.0,2.55,18.45,154.5,46.87,35.53
2018,7,12,18,30,268.0,53.0,2.5,18.2,102.0,39.66,28.9
2018,7,12,18,45,134.0,34.5,2.5,17.95,59.0,25.78,16.37
2018,7,12,19,0,0.0,16.0,2.5,17.7,16.0,12.18,3.58
2018,7,12,19,15,0.0,9.0,2.4,17.6,9.0,7.08,0.0
2018,7,12,19,30,0.0,2.0,2.3,17.5,2.0,1.57,0.0
2018,7,12,19,45,0.0,1.0,2.2,17.4,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.6,17.05,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.55,16.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.0,1.75,16.05,1.0,0.0,0.0
2018,7,13,5,0,0.0,2.0,1.8,16.1,2.0,1.57,0.0
2018,7,13,5,15,0.0,7.5,1.8,16.4,7.5,5.9,0.0
2018,7,13,5,30,0.0,13.0,1.8,16.7,13.0,9.88,1.47
2018,7,13,5,45,0.0,22.5,1.8,17.0,22.5,17.14,8.43
2018,7,13,6,0,0.0,32.0,1.8,17.3,32.0,24.42,14.84
2018,7,13,6,15,6.0,50.5,1.8,17.65,52.0,41.87,29.78
2018,7,13,6,30,12.0,69.0,1.8,18.0,72.0,61.16,46.23
2018,7,13,6,45,12.0,75.0,1.85,18.35,78.5,65.93,50.25
2018,7,13,7,0,12.0,81.0,1.9,18.7,85.0,70.88,54.28
2018,7,13,7,15,6.0,68.5,1.95,19.05,70.5,56.7,42.12
2018,7,13,7,30,0.0,56.0,2.0,19.4,56.0,42.91,30.28
2018,7,13,7,45,0.0,51.0,2.05,19.75,51.0,39.08,26.95
2018,7,13,8,0,0.0,46.0,2.1,20.1,46.0,35.25,23.65
2018,7,13,8,15,2.5,91.5,2.2,20.45,93.0,72.56,54.22
2018,7,13,8,30,5.0,137.0,2.3,20.8,140.0,112.36,86.23
2018,7,13,8,45,28.5,190.0,2.35,21.1,210.0,190.68,149.01
2018,7,13,9,0,52.0,243.0,2.4,21.4,280.0,261.54,204.26
2018,7,13,9,15,86.5,294.0,2.4,21.7,359.5,341.13,265.13
2018,7,13,9,30,121.0,345.0,2.4,22.0,439.0,441.18,339.3
2018,7,13,9,45,129.0,364.5,2.45,22.3,469.0,465.05,355.51
2018,7,13,10,0,137.0,384.0,2.5,22.6,499.0,487.9,371.24
2018,7,13,10,15,202.5,396.0,2.5,22.9,572.0,555.09,420.31
2018,7,13,10,30,268.0,408.0,2.5,23.2,645.0,638.48,479.11
2018,7,13,10,45,310.5,402.5,2.55,23.45,684.0,663.14,495.99
2018,7,13,11,0,353.0,397.0,2.6,23.7,723.0,685.23,511.32
2018,7,13,11,15,352.0,408.0,2.6,23.9,737.0,681.37,507.3
2018,7,13,11,30,351.0,419.0,2.6,24.1,751.0,675.35,502.01
2018,7,13,11,45,335.0,433.5,2.6,24.25,752.5,657.91,488.6
2018,7,13,12,0,319.0,448.0,2.6,24.4,754.0,639.09,474.32
2018,7,13,12,15,319.0,448.0,2.65,24.5,754.0,619.57,460.26
2018,7,13,12,30,319.0,448.0,2.7,24.6,754.0,598.69,445.11
2018,7,13,12,45,361.5,425.5,2.75,24.65,770.0,588.27,437.96
2018,7,13,13,0,404.0,403.0,2.8,24.7,786.0,575.69,428.73
2018,7,13,13,15,425.5,386.0,2.85,24.75,783.5,548.25,408.26
2018,7,13,13,30,447.0,369.0,2.9,24.8,781.0,518.27,385.4
2018,7,13,13,45,512.0,320.0,2.9,24.8,781.5,485.68,359.83
2018,7,13,14,0,577.0,271.0,2.9,24.8,782.0,443.82,326.03
2018,7,13,14,15,704.5,192.0,2.95,24.75,796.0,401.62,289.29
2018,7,13,14,30,832.0,113.0,3.0,24.7,810.0,351.82,243.94
2018,7,13,14,45,824.5,110.5,3.05,24.65,777.5,297.84,197.46
2018,7,13,15,0,817.0,108.0,3.1,24.6,745.0,243.69,152.0
2018,7,13,15,15,805.5,106.0,3.1,24.6,707.0,189.28,110.42
2018,7,13,15,30,794.0,104.0,3.1,24.6,669.0,127.09,71.77
2018,7,13,15,45,780.0,101.0,3.2,24.25,627.0,80.22,61.85
2018,7,13,16,0,766.0,98.0,3.3,23.9,585.0,78.91,61.06
2018,7,13,16,15,747.5,95.0,3.35,23.6,540.0,77.37,60.03
2018,7,13,16,30,729.0,92.0,3.4,23.3,495.0,75.74,58.94
2018,7,13,16,45,704.0,88.5,3.45,23.0,447.5,73.55,57.35
2018,7,13,17,0,679.0,85.0,3.5,22.7,400.0,65.83,51.03
2018,7,13,17,15,646.0,81.0,3.55,22.25,352.0,63.16,49.01
2018,7,13,17,30,613.0,77.0,3.6,21.8,304.0,60.48,46.92
2018,7,13,17,45,568.5,71.0,3.65,21.35,257.0,56.17,43.35
2018,7,13,18,0,524.0,65.0,3.7,20.9,210.0,51.82,39.62
2018,7,13,18,15,460.0,58.0,3.65,20.4,166.0,46.49,34.89
2018,7,13,18,30,396.0,51.0,3.6,19.9,122.0,41.19,29.98
2018,7,13,18,45,305.5,40.5,3.6,19.4,85.5,32.87,22.23
2018,7,13,19,0,215.0,30.0,3.6,18.9,49.0,22.85,11.4
2018,7,13,19,15,125.5,18.5,3.55,18.6,28.0,14.56,0.0
2018,7,13,19,30,36.0,7.0,3.5,18.3,7.0,5.51,0.0
2018,7,13,19,45,18.0,3.5,3.45,18.05,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.35,17.65,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.25,17.4,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.15,17.2,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.05,17.05,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.85,15.45,3.5,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.9,15.5,7.0,5.51,0.0
2018,7,14,5,15,137.5,18.5,2.9,15.8,28.5,54.15,0.0
2018,7,14,5,30,235.0,30.0,2.9,16.1,50.0,132.23,83.85
2018,7,14,5,45,329.0,39.0,2.9,16.35,86.5,195.78,149.67
2018,7,14,6,0,423.0,48.0,2.9,16.6,123.0,267.78,213.27
2018,7,14,6,15,294.5,51.5,2.9,16.95,111.5,222.48,180.8
2018,7,14,6,30,166.0,55.0,2.9,17.3,100.0,155.61,127.0
2018,7,14,6,45,83.0,79.0,2.85,17.7,101.5,128.35,103.78
2018,7,14,7,0,0.0,103.0,2.8,18.1,103.0,82.97,64.17
2018,7,14,7,15,2.0,125.0,2.8,18.45,126.0,103.17,80.76
2018,7,14,7,30,4.0,147.0,2.8,18.8,149.0,123.49,97.13
2018,7,14,7,45,4.5,158.5,2.75,19.2,161.0,132.99,104.38
2018,7,14,8,0,5.0,170.0,2.7,19.6,173.0,142.58,111.63
2018,7,14,8,15,17.5,202.0,2.75,20.0,213.0,180.85,142.22
2018,7,14,8,30,30.0,234.0,2.8,20.4,253.0,236.29,185.74
2018,7,14,8,45,72.0,271.5,2.8,20.75,321.5,308.98,242.71
2018,7,14,9,0,114.0,309.0,2.8,21.1,390.0,402.58,313.86
2018,7,14,9,15,189.0,330.5,2.85,21.4,473.5,490.68,380.27
2018,7,14,9,30,264.0,352.0,2.9,21.7,557.0,599.5,459.57
2018,7,14,9,45,310.5,356.0,3.0,21.95,608.0,643.96,490.94
2018,7,14,10,0,357.0,360.0,3.1,22.2,659.0,687.15,521.41
2018,7,14,10,15,377.0,363.5,3.2,22.4,688.5,703.67,532.36
2018,7,14,10,30,397.0,367.0,3.3,22.6,718.0,734.2,552.96
2018,7,14,10,45,337.0,395.0,3.4,22.8,698.0,680.85,513.19
2018,7,14,11,0,277.0,423.0,3.5,23.0,678.0,642.46,483.97
2018,7,14,11,15,242.5,444.5,3.6,23.0,670.5,619.84,466.8
2018,7,14,11,30,208.0,466.0,3.7,23.0,663.0,583.48,439.86
2018,7,14,11,45,221.5,467.5,3.8,23.05,678.5,583.63,440.16
2018,7,14,12,0,235.0,469.0,3.9,23.1,694.0,581.8,438.8
2018,7,14,12,15,269.5,460.5,3.9,23.05,719.0,593.16,447.18
2018,7,14,12,30,304.0,452.0,3.9,23.0,744.0,591.93,446.37
2018,7,14,12,45,342.5,431.0,3.95,22.95,757.5,580.48,438.31
2018,7,14,13,0,381.0,410.0,4.0,22.9,771.0,565.58,427.36
2018,7,14,13,15,448.0,368.5,4.0,22.8,786.5,550.38,415.94
2018,7,14,13,30,515.0,327.0,4.0,22.7,802.0,527.3,397.8
2018,7,14,13,45,595.0,273.5,4.05,22.65,810.0,492.91,370.17
2018,7,14,14,0,675.0,220.0,4.1,22.6,818.0,453.37,336.9
2018,7,14,14,15,770.5,160.5,4.1,22.45,822.0,408.96,297.69
2018,7,14,14,30,866.0,101.0,4.1,22.3,826.0,355.88,249.48
2018,7,14,14,45,858.5,99.0,4.15,22.15,793.0,300.35,200.87
2018,7,14,15,0,851.0,97.0,4.2,22.0,760.0,244.58,153.3
2018,7,14,15,15,840.0,96.0,4.2,22.0,722.0,188.93,110.0
2018,7,14,15,30,829.0,95.0,4.2,22.0,684.0,133.87,76.76
2018,7,14,15,45,815.5,92.0,4.25,21.4,641.0,85.24,66.83
2018,7,14,16,0,802.0,89.0,4.3,20.8,598.0,83.15,65.45
2018,7,14,16,15,784.5,86.5,4.3,20.5,552.5,72.79,56.91
2018,7,14,16,30,767.0,84.0,4.3,20.2,507.0,71.26,55.87
2018,7,14,16,45,743.5,81.0,4.3,19.85,459.0,69.19,54.36
2018,7,14,17,0,720.0,78.0,4.3,19.5,411.0,67.07,52.79
2018,7,14,17,15,689.0,74.0,4.25,19.2,362.0,64.03,50.39
2018,7,14,17,30,658.0,70.0,4.2,18.9,313.0,56.29,43.84
2018,7,14,17,45,614.5,65.0,4.2,18.6,265.0,52.47,40.6
2018,7,14,18,0,571.0,60.0,4.2,18.3,217.0,48.64,37.26
2018,7,14,18,15,507.0,54.0,4.15,18.05,172.0,43.86,32.93
2018,7,14,18,30,443.0,48.0,4.1,17.8,127.0,39.15,28.48
2018,7,14,18,45,348.0,38.5,4.1,17.5,89.0,31.48,21.2
2018,7,14,19,0,253.0,29.0,4.1,17.2,51.0,23.84,12.04
2018,7,14,19,15,149.0,18.0,4.1,17.0,29.0,14.16,0.0
2018,7,14,19,30,45.0,7.0,4.1,16.8,7.0,5.51,0.0
2018,7,14,19,45,22.5,3.5,4.1,16.6,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,15,4,45,27.5,3.5,2.85,14.4,3.5,0.0,0.0
2018,7,15,5,0,55.0,7.0,2.9,14.5,7.0,5.51,0.0
2018,7,15,5,15,144.5,15.5,2.95,14.8,25.0,53.85,0.0
2018,7,15,5,30,234.0,24.0,3.0,15.1,43.0,126.7,78.54
2018,7,15,5,45,327.5,33.0,3.1,15.4,79.5,189.32,144.94
2018,7,15,6,0,421.0,42.0,3.2,15.7,116.0,260.68,208.42
2018,7,15,6,15,306.0,35.0,3.2,16.05,98.0,214.69,175.32
2018,7,15,6,30,191.0,28.0,3.2,16.4,80.0,154.22,126.75
2018,7,15,6,45,95.5,38.5,3.2,16.7,64.5,101.22,81.9
2018,7,15,7,0,0.0,49.0,3.2,17.0,49.0,37.47,26.18
2018,7,15,7,15,0.0,71.0,3.2,17.35,71.0,54.48,40.41
2018,7,15,7,30,0.0,93.0,3.2,17.7,93.0,72.31,55.1
2018,7,15,7,45,0.0,111.5,3.2,18.05,111.5,87.67,67.54
2018,7,15,8,0,0.0,130.0,3.2,18.4,130.0,103.08,79.86
2018,7,15,8,15,0.5,143.5,3.2,18.7,144.0,114.59,88.89
2018,7,15,8,30,1.0,157.0,3.2,19.0,158.0,126.11,97.86
2018,7,15,8,45,3.5,177.5,3.2,19.35,180.0,145.46,113.08
2018,7,15,9,0,6.0,198.0,3.2,19.7,202.0,164.86,128.19
2018,7,15,9,15,9.0,216.0,3.2,19.95,222.5,182.56,141.86
2018,7,15,9,30,12.0,234.0,3.2,20.2,243.0,200.23,155.4
2018,7,15,9,45,18.0,266.5,3.25,20.5,281.0,233.16,180.81
2018,7,15,10,0,24.0,299.0,3.3,20.8,319.0,283.62,219.34
2018,7,15,10,15,37.0,334.5,3.4,21.0,366.5,326.48,251.85
2018,7,15,10,30,50.0,370.0,3.5,21.2,414.0,368.47,283.3
2018,7,15,10,45,76.0,395.0,3.55,21.4,464.0,411.28,315.45
2018,7,15,11,0,102.0,420.0,3.6,21.6,514.0,452.42,345.93
2018,7,15,11,15,199.5,421.5,3.7,21.65,609.0,548.26,418.28
2018,7,15,11,30,297.0,423.0,3.8,21.7,704.0,635.02,482.12
2018,7,15,11,45,372.0,409.0,3.9,21.8,763.5,669.1,507.16
2018,7,15,12,0,447.0,395.0,4.0,21.9,823.0,706.38,534.15
2018,7,15,12,15,454.5,394.0,4.05,21.9,829.5,687.04,519.72
2018,7,15,12,30,462.0,393.0,4.1,21.9,836.0,665.37,503.75
2018,7,15,12,45,472.0,386.5,4.2,21.9,836.0,639.22,484.5
2018,7,15,13,0,482.0,380.0,4.3,21.9,836.0,610.98,463.35
2018,7,15,13,15,498.0,366.5,4.3,21.9,831.0,579.43,439.15
2018,7,15,13,30,514.0,353.0,4.3,21.9,826.0,545.56,412.59
2018,7,15,13,45,593.0,298.5,4.3,21.9,832.0,509.59,383.72
2018,7,15,14,0,672.0,244.0,4.3,21.9,838.0,469.29,349.81
2018,7,15,14,15,795.0,169.0,4.3,21.8,850.0,425.1,310.32
2018,7,15,14,30,918.0,94.0,4.3,21.7,862.0,368.98,258.88
2018,7,15,14,45,910.0,92.5,4.3,21.6,827.5,310.65,207.61
2018,7,15,15,0,902.0,91.0,4.3,21.5,793.0,252.06,157.41
2018,7,15,15,15,891.5,89.5,4.3,21.5,753.5,193.11,111.32
2018,7,15,15,30,881.0,88.0,4.3,21.5,714.0,134.68,75.73
2018,7,15,15,45,868.0,86.0,4.3,21.15,670.0,83.21,65.19
2018,7,15,16,0,855.0,84.0,4.3,20.8,626.0,81.55,64.1
2018,7,15,16,15,838.0,81.5,4.25,20.55,578.5,79.33,62.48
2018,7,15,16,30,821.0,79.0,4.2,20.3,531.0,69.19,54.07
2018,7,15,16,45,798.0,76.0,4.2,20.0,481.0,66.91,52.37
2018,7,15,17,0,775.0,73.0,4.2,19.7,431.0,64.57,50.6
2018,7,15,17,15,744.0,69.5,4.15,19.4,380.0,61.68,48.31
2018,7,15,17,30,713.0,66.0,4.1,19.1,329.0,58.76,45.96
2018,7,15,17,45,669.5,61.5,4.1,18.8,278.5,54.87,42.68
2018,7,15,18,0,626.0,57.0,4.1,18.5,228.0,47.06,35.84
2018,7,15,18,15,561.0,51.5,4.05,18.15,181.0,42.46,31.69
2018,7,15,18,30,496.0,46.0,4.0,17.8,134.0,37.97,27.44
2018,7,15,18,45,394.5,37.5,3.9,17.4,94.0,30.93,20.72
2018,7,15,19,0,293.0,29.0,3.8,17.0,54.0,24.0,11.94
2018,7,15,19,15,173.5,18.0,3.75,16.8,30.5,14.16,0.0
2018,7,15,19,30,54.0,7.0,3.7,16.6,7.0,5.51,0.0
2018,7,15,19,45,27.0,3.5,3.65,16.35,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,16,4,45,28.5,4.0,2.9,14.25,3.5,0.0,0.0
2018,7,16,5,0,57.0,8.0,2.9,14.4,7.0,0.0,0.0
2018,7,16,5,15,180.0,18.5,2.95,14.7,30.0,66.51,0.0
2018,7,16,5,30,303.0,29.0,3.0,15.0,53.0,154.29,93.75
2018,7,16,5,45,406.5,36.0,3.1,15.35,92.5,224.58,171.81
2018,7,16,6,0,510.0,43.0,3.2,15.7,132.0,302.84,241.65
2018,7,16,6,15,353.0,41.0,3.1,16.1,112.0,247.16,201.7
2018,7,16,6,30,196.0,39.0,3.0,16.5,92.0,165.28,135.78
2018,7,16,6,45,98.0,53.5,2.95,16.85,80.0,119.93,97.48
2018,7,16,7,0,0.0,68.0,2.9,17.2,68.0,52.16,38.54
2018,7,16,7,15,1.0,94.5,2.85,17.65,95.0,74.94,57.53
2018,7,16,7,30,2.0,121.0,2.8,18.1,122.0,98.33,76.65
2018,7,16,7,45,15.5,153.5,2.75,18.55,162.0,137.03,108.39
2018,7,16,8,0,29.0,186.0,2.7,19.0,202.0,190.31,151.27
2018,7,16,8,15,112.5,221.5,2.7,19.4,291.5,312.09,249.29
2018,7,16,8,30,196.0,257.0,2.7,19.8,381.0,420.98,333.74
2018,7,16,8,45,291.5,267.5,2.7,20.25,466.5,536.77,420.72
2018,7,16,9,0,387.0,278.0,2.7,20.7,552.0,635.59,492.5
2018,7,16,9,15,413.0,285.0,2.75,21.1,592.0,688.95,528.51
2018,7,16,9,30,439.0,292.0,2.8,21.5,632.0,721.27,549.8
2018,7,16,9,45,448.0,303.0,2.8,21.9,663.5,739.73,560.65
2018,7,16,10,0,457.0,314.0,2.8,22.3,695.0,755.75,569.84
2018,7,16,10,15,451.5,329.5,2.85,22.6,717.0,759.92,570.96
2018,7,16,10,30,446.0,345.0,2.9,22.9,739.0,761.37,570.34
2018,7,16,10,45,430.5,361.0,2.95,23.2,749.0,751.51,561.82
2018,7,16,11,0,415.0,377.0,3.0,23.5,759.0,739.21,551.75
2018,7,16,11,15,423.5,383.0,3.05,23.65,778.0,737.1,549.72
2018,7,16,11,30,432.0,389.0,3.1,23.8,797.0,732.18,545.66
2018,7,16,11,45,445.5,391.0,3.15,24.0,814.5,725.28,540.27
2018,7,16,12,0,459.0,393.0,3.2,24.2,832.0,715.39,532.74
2018,7,16,12,15,466.5,392.0,3.25,24.25,838.5,695.68,518.55
2018,7,16,12,30,474.0,391.0,3.3,24.3,845.0,673.61,502.56
2018,7,16,12,45,482.5,384.5,3.35,24.35,843.5,645.98,482.46
2018,7,16,13,0,491.0,378.0,3.4,24.4,842.0,616.36,460.57
2018,7,16,13,15,504.0,364.0,3.5,24.3,834.0,582.28,435.46
2018,7,16,13,30,517.0,350.0,3.6,24.2,826.0,546.17,408.15
2018,7,16,13,45,596.0,296.5,3.65,24.15,833.0,510.81,380.31
2018,7,16,14,0,675.0,243.0,3.7,24.1,840.0,470.99,347.35
2018,7,16,14,15,796.5,170.5,3.75,23.9,852.5,427.74,309.24
2018,7,16,14,30,918.0,98.0,3.8,23.7,865.0,372.7,259.39
2018,7,16,14,45,909.5,96.5,3.85,23.55,830.0,314.1,208.54
2018,7,16,15,0,901.0,95.0,3.9,23.4,795.0,255.31,158.71
2018,7,16,15,15,890.5,93.5,3.9,23.4,755.5,196.27,112.89
2018,7,16,15,30,880.0,92.0,3.9,23.4,716.0,137.75,77.36
2018,7,16,15,45,866.0,90.0,3.95,22.85,671.5,85.52,66.67
2018,7,16,16,0,852.0,88.0,4.0,22.3,627.0,83.89,65.69
2018,7,16,16,15,834.5,85.0,4.0,22.0,579.0,81.42,63.88
2018,7,16,16,30,817.0,82.0,4.0,21.7,531.0,71.11,55.4
2018,7,16,16,45,794.0,79.0,4.0,21.35,481.0,68.91,53.79
2018,7,16,17,0,771.0,76.0,4.0,21.0,431.0,66.65,52.12
2018,7,16,17,15,739.5,72.0,3.95,20.6,379.5,63.46,49.61
2018,7,16,17,30,708.0,68.0,3.9,20.2,328.0,60.22,47.02
2018,7,16,17,45,663.5,63.0,3.85,19.8,277.5,55.98,43.47
2018,7,16,18,0,619.0,58.0,3.8,19.4,227.0,47.72,36.28
2018,7,16,18,15,553.5,52.0,3.65,18.95,179.5,42.79,31.85
2018,7,16,18,30,488.0,46.0,3.5,18.5,132.0,37.93,27.3
2018,7,16,18,45,385.5,38.0,3.35,18.0,92.5,31.31,20.96
2018,7,16,19,0,283.0,30.0,3.2,17.5,53.0,24.86,12.23
2018,7,16,19,15,167.0,18.5,3.15,17.25,30.0,14.56,0.0
2018,7,16,19,30,51.0,7.0,3.1,17.0,7.0,5.51,0.0
2018,7,16,19,45,25.5,3.5,3.0,16.75,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,17,4,45,12.5,2.0,2.5,14.25,2.0,0.0,0.0
2018,7,17,5,0,25.0,4.0,2.6,14.4,4.0,0.0,0.0
2018,7,17,5,15,113.0,13.0,2.65,14.8,21.0,42.89,0.0
2018,7,17,5,30,201.0,22.0,2.7,15.2,38.0,112.4,65.11
2018,7,17,5,45,151.5,19.5,2.75,15.6,36.5,100.62,75.01
2018,7,17,6,0,102.0,17.0,2.8,16.0,35.0,74.04,56.36
2018,7,17,6,15,51.0,23.5,2.8,16.4,32.5,53.45,40.04
2018,7,17,6,30,0.0,30.0,2.8,16.8,30.0,22.86,13.82
2018,7,17,6,45,0.0,46.0,2.8,17.2,46.0,35.16,24.27
2018,7,17,7,0,0.0,62.0,2.8,17.6,62.0,47.51,34.62
2018,7,17,7,15,0.0,88.5,2.8,18.05,88.5,69.04,52.48
2018,7,17,7,30,0.0,115.0,2.8,18.5,115.0,91.55,70.88
2018,7,17,7,45,0.0,124.5,2.8,18.9,124.5,99.07,76.68
2018,7,17,8,0,0.0,134.0,2.8,19.3,134.0,106.64,82.47
2018,7,17,8,15,2.0,153.5,2.75,19.75,155.0,124.64,96.71
2018,7,17,8,30,4.0,173.0,2.7,20.2,176.0,142.73,110.82
2018,7,17,8,45,10.0,204.0,2.7,20.65,211.0,174.56,135.83
2018,7,17,9,0,16.0,235.0,2.7,21.1,246.0,206.61,160.6
2018,7,17,9,15,25.5,264.0,2.7,21.45,283.0,257.62,199.87
2018,7,17,9,30,35.0,293.0,2.7,21.8,320.0,292.6,226.13
2018,7,17,9,45,60.5,325.0,2.7,22.1,374.5,344.87,265.76
2018,7,17,10,0,86.0,357.0,2.7,22.4,429.0,396.6,304.18
2018,7,17,10,15,137.5,374.5,2.7,22.7,494.0,477.12,363.77
2018,7,17,10,30,189.0,392.0,2.7,23.0,559.0,535.91,406.29
2018,7,17,10,45,258.0,393.0,2.75,23.25,626.5,610.27,459.77
2018,7,17,11,0,327.0,394.0,2.8,23.5,694.0,662.98,497.11
2018,7,17,11,15,370.0,393.5,2.8,23.7,738.5,687.68,513.89
2018,7,17,11,30,413.0,393.0,2.8,23.9,783.0,720.45,535.97
2018,7,17,11,45,425.5,393.5,2.8,24.05,798.0,711.99,529.17
2018,7,17,12,0,438.0,394.0,2.8,24.2,813.0,700.7,520.66
2018,7,17,12,15,464.0,381.5,2.85,24.25,825.5,686.83,511.05
2018,7,17,12,30,490.0,369.0,2.9,24.3,838.0,669.69,498.92
2018,7,17,12,45,481.5,375.0,2.95,24.4,833.0,639.45,476.62
2018,7,17,13,0,473.0,381.0,3.0,24.5,828.0,608.11,453.29
2018,7,17,13,15,491.5,366.5,3.05,24.5,824.5,577.69,430.7
2018,7,17,13,30,510.0,352.0,3.1,24.5,821.0,544.76,405.6
2018,7,17,13,45,584.5,301.5,3.15,24.45,827.0,512.58,380.26
2018,7,17,14,0,659.0,251.0,3.2,24.4,833.0,470.41,345.94
2018,7,17,14,15,779.0,179.5,3.3,24.3,846.0,428.19,308.93
2018,7,17,14,30,899.0,108.0,3.4,24.2,859.0,374.16,260.22
2018,7,17,14,45,890.0,107.0,3.45,24.05,824.5,316.64,210.59
2018,7,17,15,0,881.0,106.0,3.5,23.9,790.0,258.98,161.95
2018,7,17,15,15,870.0,104.0,3.5,23.9,750.0,200.52,116.71
2018,7,17,15,30,859.0,102.0,3.5,23.9,710.0,142.65,81.47
2018,7,17,15,45,828.0,104.0,3.7,23.45,660.0,83.52,64.83
2018,7,17,16,0,797.0,106.0,3.9,23.0,610.0,84.91,66.36
2018,7,17,16,15,794.0,98.5,3.95,22.6,567.5,80.92,63.3
2018,7,17,16,30,791.0,91.0,4.0,22.2,525.0,76.59,59.94
2018,7,17,16,45,765.5,87.5,4.05,21.8,474.5,74.24,58.25
2018,7,17,17,0,740.0,84.0,4.1,21.4,424.0,71.84,56.49
2018,7,17,17,15,706.0,80.0,4.05,20.85,373.0,63.6,49.69
2018,7,17,17,30,672.0,76.0,4.0,20.3,322.0,60.75,47.47
2018,7,17,17,45,622.5,70.5,3.95,19.8,271.0,56.6,44.01
2018,7,17,18,0,573.0,65.0,3.9,19.3,220.0,52.46,40.44
2018,7,17,18,15,496.0,57.5,3.8,18.8,171.5,46.52,35.13
2018,7,17,18,30,419.0,50.0,3.7,18.3,123.0,40.65,29.67
2018,7,17,18,45,319.5,40.5,3.6,17.8,86.0,33.06,22.42
2018,7,17,19,0,220.0,31.0,3.5,17.3,49.0,23.55,10.97
2018,7,17,19,15,126.5,19.0,3.4,17.05,27.5,14.95,0.0
2018,7,17,19,30,33.0,7.0,3.3,16.8,6.0,0.0,0.0
2018,7,17,19,45,16.5,3.5,3.25,16.55,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.15,16.15,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,18,4,45,17.0,3.5,2.55,14.7,3.0,0.0,0.0
2018,7,18,5,0,34.0,7.0,2.6,14.9,6.0,0.0,0.0
2018,7,18,5,15,131.0,18.5,2.65,15.3,26.5,52.49,0.0
2018,7,18,5,30,228.0,30.0,2.7,15.7,47.0,128.99,72.27
2018,7,18,5,45,331.0,39.5,2.8,16.1,85.0,197.79,150.25
2018,7,18,6,0,434.0,49.0,2.9,16.5,123.0,275.07,218.66
2018,7,18,6,15,351.0,44.5,2.8,16.95,117.0,251.49,204.34
2018,7,18,6,30,268.0,40.0,2.7,17.4,111.0,215.93,177.5
2018,7,18,6,45,134.0,52.0,2.6,17.8,87.5,140.52,114.74
2018,7,18,7,0,0.0,64.0,2.5,18.2,64.0,49.06,35.77
2018,7,18,7,15,63.5,86.5,2.4,18.55,115.5,128.37,103.41
2018,7,18,7,30,127.0,109.0,2.3,18.9,167.0,199.8,162.92
2018,7,18,7,45,160.0,113.5,2.15,19.3,195.0,247.24,201.0
2018,7,18,8,0,193.0,118.0,2.0,19.7,223.0,282.83,229.06
2018,7,18,8,15,100.0,151.5,2.0,20.05,206.0,230.1,183.71
2018,7,18,8,30,7.0,185.0,2.0,20.4,189.0,156.0,121.1
2018,7,18,8,45,11.5,210.5,2.0,20.8,218.0,181.77,141.28
2018,7,18,9,0,16.0,236.0,2.0,21.2,247.0,207.63,161.03
2018,7,18,9,15,31.5,274.5,2.05,21.5,298.0,273.57,211.86
2018,7,18,9,30,47.0,313.0,2.1,21.8,349.0,323.45,249.31
2018,7,18,9,45,70.5,341.5,2.15,22.15,398.5,370.53,284.35
2018,7,18,10,0,94.0,370.0,2.2,22.5,448.0,417.0,318.36
2018,7,18,10,15,198.5,375.5,2.25,22.75,548.0,534.91,406.05
2018,7,18,10,30,303.0,381.0,2.3,23.0,648.0,649.05,487.6
2018,7,18,10,45,359.5,373.5,2.35,23.25,698.0,684.75,512.11
2018,7,18,11,0,416.0,366.0,2.4,23.5,748.0,732.76,545.0
2018,7,18,11,15,372.5,389.5,2.45,23.65,735.5,687.22,511.68
2018,7,18,11,30,329.0,413.0,2.5,23.8,723.0,656.05,488.57
2018,7,18,11,45,314.5,421.0,2.55,23.9,719.5,634.96,473.2
2018,7,18,12,0,300.0,429.0,2.6,24.0,716.0,612.79,456.94
2018,7,18,12,15,250.5,442.5,2.7,24.05,682.0,567.65,423.97
2018,7,18,12,30,201.0,456.0,2.8,24.1,648.0,518.16,387.8
2018,7,18,12,45,226.5,449.0,2.9,24.15,664.0,514.46,385.51
2018,7,18,13,0,252.0,442.0,3.0,24.2,680.0,510.54,382.54
2018,7,18,13,15,258.5,432.5,3.0,24.15,673.0,486.58,364.65
2018,7,18,13,30,265.0,423.0,3.0,24.1,666.0,461.71,345.84
2018,7,18,13,45,292.5,405.0,3.05,24.05,667.5,440.54,329.4
2018,7,18,14,0,320.0,387.0,3.1,24.0,669.0,416.56,310.15
2018,7,18,14,15,403.0,338.5,3.1,23.85,682.0,388.13,286.02
2018,7,18,14,30,486.0,290.0,3.1,23.7,695.0,354.03,255.84
2018,7,18,14,45,582.0,237.0,3.15,23.55,702.5,309.84,216.07
2018,7,18,15,0,678.0,184.0,3.2,23.4,710.0,255.83,167.94
2018,7,18,15,15,677.0,174.5,3.2,23.4,676.5,203.31,127.05
2018,7,18,15,30,676.0,165.0,3.2,23.4,643.0,150.72,93.48
2018,7,18,15,45,742.0,132.5,3.4,22.95,626.5,90.97,71.19
2018,7,18,16,0,808.0,100.0,3.6,22.5,610.0,81.41,63.54
2018,7,18,16,15,788.5,97.5,3.75,22.05,563.0,80.14,62.79
2018,7,18,16,30,769.0,95.0,3.9,21.6,516.0,78.82,62.0
2018,7,18,16,45,743.5,91.5,4.05,21.2,466.5,76.61,60.43
2018,7,18,17,0,718.0,88.0,4.2,20.8,417.0,68.65,53.89
2018,7,18,17,15,682.5,84.0,4.2,20.2,366.5,65.94,51.85
2018,7,18,17,30,647.0,80.0,4.2,19.6,316.0,63.22,49.75
2018,7,18,17,45,597.5,74.0,4.15,19.05,266.0,58.85,46.11
2018,7,18,18,0,548.0,68.0,4.1,18.5,216.0,54.47,42.33
2018,7,18,18,15,477.0,60.5,3.9,18.0,169.5,48.73,37.16
2018,7,18,18,30,406.0,53.0,3.7,17.5,123.0,43.03,31.82
2018,7,18,18,45,304.5,42.0,3.5,17.05,85.0,32.03,21.57
2018,7,18,19,0,203.0,31.0,3.3,16.6,47.0,23.48,10.57
2018,7,18,19,15,115.5,18.5,3.1,16.4,26.5,14.56,0.0
2018,7,18,19,30,28.0,6.0,2.9,16.2,6.0,0.0,0.0
2018,7,18,19,45,14.0,3.0,2.65,16.0,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,19,4,45,13.0,3.0,3.1,14.35,2.5,0.0,0.0
2018,7,19,5,0,26.0,6.0,3.3,14.5,5.0,0.0,0.0
2018,7,19,5,15,109.5,18.0,3.45,14.85,24.5,45.93,0.0
2018,7,19,5,30,193.0,30.0,3.6,15.2,44.0,116.61,62.02
2018,7,19,5,45,218.5,37.0,3.7,15.6,64.5,147.73,111.74
2018,7,19,6,0,244.0,44.0,3.8,16.0,85.0,178.0,141.57
2018,7,19,6,15,161.0,50.0,3.6,16.3,81.0,141.76,114.45
2018,7,19,6,30,78.0,56.0,3.4,16.6,77.0,99.18,79.36
2018,7,19,6,45,39.0,76.0,3.2,16.95,86.5,89.25,70.7
2018,7,19,7,0,0.0,96.0,3.0,17.3,96.0,76.89,59.35
2018,7,19,7,15,2.5,118.5,2.8,17.7,119.5,97.94,76.72
2018,7,19,7,30,5.0,141.0,2.6,18.1,143.0,119.17,93.93
2018,7,19,7,45,9.0,161.0,2.35,18.5,165.5,139.33,110.02
2018,7,19,8,0,13.0,181.0,2.1,18.9,188.0,159.69,126.0
2018,7,19,8,15,28.5,209.5,1.95,19.4,227.0,213.06,168.34
2018,7,19,8,30,44.0,238.0,1.8,19.9,266.0,253.66,199.59
2018,7,19,8,45,72.5,268.0,1.65,20.35,317.5,307.56,240.84
2018,7,19,9,0,101.0,298.0,1.5,20.8,369.0,361.99,281.3
2018,7,19,9,15,154.0,318.5,1.5,21.35,434.0,449.58,345.99
2018,7,19,9,30,207.0,339.0,1.5,21.9,499.0,517.31,394.3
2018,7,19,9,45,318.5,333.0,1.5,22.4,591.5,632.67,476.37
2018,7,19,10,0,430.0,327.0,1.5,22.9,684.0,745.92,553.23
2018,7,19,10,15,424.0,336.0,1.6,23.3,698.0,743.64,549.5
2018,7,19,10,30,418.0,345.0,1.7,23.7,712.0,738.92,545.31
2018,7,19,10,45,317.0,368.5,1.8,24.1,651.0,642.5,476.73
2018,7,19,11,0,216.0,392.0,1.9,24.5,590.0,564.01,419.57
2018,7,19,11,15,169.5,417.0,2.15,24.75,574.0,520.65,388.4
2018,7,19,11,30,123.0,442.0,2.4,25.0,558.0,493.73,368.07
2018,7,19,11,45,216.0,426.0,2.6,25.2,631.5,547.2,408.55
2018,7,19,12,0,309.0,410.0,2.8,25.4,705.0,604.94,450.68
2018,7,19,12,15,335.5,414.5,3.05,25.4,735.0,610.36,454.74
2018,7,19,12,30,362.0,419.0,3.3,25.4,765.0,612.3,456.45
2018,7,19,12,45,425.0,391.0,3.55,25.4,794.0,614.82,459.04
2018,7,19,13,0,488.0,363.0,3.8,25.4,823.0,606.97,453.72
2018,7,19,13,15,481.0,357.5,4.0,25.15,805.0,567.27,424.68
2018,7,19,13,30,474.0,352.0,4.2,24.9,787.0,527.19,394.78
2018,7,19,13,45,413.0,353.0,4.35,24.65,725.5,464.53,347.69
2018,7,19,14,0,352.0,354.0,4.5,24.4,664.0,409.6,306.05
2018,7,19,14,15,387.0,318.0,4.5,24.05,649.0,369.87,274.06
2018,7,19,14,30,422.0,282.0,4.5,23.7,634.0,328.83,239.83
2018,7,19,14,45,512.0,243.0,4.5,23.35,652.0,297.15,209.93
2018,7,19,15,0,602.0,204.0,4.5,23.0,670.0,253.26,169.89
2018,7,19,15,15,697.5,164.0,4.5,23.0,677.0,200.64,124.59
2018,7,19,15,30,793.0,124.0,4.5,23.0,684.0,143.74,84.42
2018,7,19,15,45,774.0,122.0,4.25,22.25,639.5,93.21,73.31
2018,7,19,16,0,755.0,120.0,4.0,21.5,595.0,92.9,73.51
2018,7,19,16,15,731.5,117.0,3.9,21.1,548.0,84.53,66.77
2018,7,19,16,30,708.0,114.0,3.8,20.7,501.0,83.39,66.12
2018,7,19,16,45,679.5,110.0,3.65,20.35,452.0,81.45,64.78
2018,7,19,17,0,651.0,106.0,3.5,20.0,403.0,79.46,63.39
2018,7,19,17,15,614.0,99.5,3.45,19.6,353.0,75.54,60.3
2018,7,19,17,30,577.0,93.0,3.4,19.2,303.0,71.52,57.06
2018,7,19,17,45,528.0,85.5,3.3,18.85,254.5,66.51,52.84
2018,7,19,18,0,479.0,78.0,3.2,18.5,206.0,61.43,48.41
2018,7,19,18,15,413.5,67.5,3.15,18.15,161.5,50.93,39.05
2018,7,19,18,30,348.0,57.0,3.1,17.8,117.0,43.02,31.75
2018,7,19,18,45,261.0,44.0,3.0,17.45,80.5,33.2,22.48
2018,7,19,19,0,174.0,31.0,2.9,17.1,44.0,23.38,10.01
2018,7,19,19,15,99.0,18.0,2.85,16.95,24.5,14.16,0.0
2018,7,19,19,30,24.0,5.0,2.8,16.8,5.0,0.0,0.0
2018,7,19,19,45,12.0,2.5,2.75,16.6,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,20,4,45,5.0,1.5,2.3,14.25,1.5,0.0,0.0
2018,7,20,5,0,10.0,3.0,2.4,14.4,3.0,0.0,0.0
2018,7,20,5,15,55.5,16.0,2.55,14.8,19.5,28.72,0.0
2018,7,20,5,30,101.0,29.0,2.7,15.2,36.0,76.44,36.67
2018,7,20,5,45,172.5,46.5,2.85,15.65,70.0,133.08,100.12
2018,7,20,6,0,244.0,64.0,3.0,16.1,104.0,202.47,160.99
2018,7,20,6,15,204.5,77.5,3.0,16.5,119.0,198.4,160.85
2018,7,20,6,30,165.0,91.0,3.0,16.9,134.0,199.64,163.3
2018,7,20,6,45,105.0,104.5,3.0,17.35,134.0,171.64,140.05
2018,7,20,7,0,45.0,118.0,3.0,17.8,134.0,136.8,110.07
2018,7,20,7,15,39.5,140.5,2.95,18.25,156.0,155.98,125.41
2018,7,20,7,30,34.0,163.0,2.9,18.7,178.0,174.43,139.71
2018,7,20,7,45,82.0,191.0,2.85,19.2,233.5,239.44,192.69
2018,7,20,8,0,130.0,219.0,2.8,19.7,289.0,324.63,259.98
2018,7,20,8,15,211.0,239.5,2.75,20.15,365.5,415.07,330.35
2018,7,20,8,30,292.0,260.0,2.7,20.6,442.0,528.4,415.2
2018,7,20,8,45,282.5,279.0,2.7,21.1,466.0,543.85,423.73
2018,7,20,9,0,273.0,298.0,2.7,21.6,490.0,557.4,431.32
2018,7,20,9,15,279.0,318.0,2.7,22.0,524.0,584.22,448.99
2018,7,20,9,30,285.0,338.0,2.7,22.4,558.0,609.46,465.25
2018,7,20,9,45,337.0,339.5,2.65,22.8,611.0,657.18,498.47
2018,7,20,10,0,389.0,341.0,2.6,23.2,664.0,703.65,529.99
2018,7,20,10,15,378.0,360.5,2.65,23.45,683.0,707.32,530.55
2018,7,20,10,30,367.0,380.0,2.7,23.7,702.0,708.69,529.89
2018,7,20,10,45,378.5,384.0,2.7,24.0,723.5,713.75,532.25
2018,7,20,11,0,390.0,388.0,2.7,24.3,745.0,716.51,533.01
2018,7,20,11,15,395.5,393.0,2.75,24.4,760.0,725.42,538.32
2018,7,20,11,30,401.0,398.0,2.8,24.5,775.0,717.65,532.37
2018,7,20,11,45,399.5,402.0,2.9,24.65,780.5,700.72,520.23
2018,7,20,12,0,398.0,406.0,3.0,24.8,786.0,681.7,506.59
2018,7,20,12,15,397.0,407.0,3.05,24.75,786.0,652.0,485.73
2018,7,20,12,30,396.0,408.0,3.1,24.7,786.0,629.16,469.36
2018,7,20,12,45,434.0,381.5,3.15,24.7,792.5,615.09,459.5
2018,7,20,13,0,472.0,355.0,3.2,24.7,799.0,592.01,442.8
2018,7,20,13,15,500.5,331.5,3.25,24.6,796.0,561.46,420.24
2018,7,20,13,30,529.0,308.0,3.3,24.5,793.0,527.67,394.56
2018,7,20,13,45,506.0,309.0,3.35,24.4,764.0,481.9,359.22
2018,7,20,14,0,483.0,310.0,3.4,24.3,735.0,437.37,324.23
2018,7,20,14,15,649.0,215.5,3.45,24.1,767.0,402.96,293.43
2018,7,20,14,30,815.0,121.0,3.5,23.9,799.0,357.88,251.1
2018,7,20,14,45,805.0,119.5,3.5,23.7,766.0,304.28,204.8
2018,7,20,15,0,795.0,118.0,3.5,23.5,733.0,245.03,155.16
2018,7,20,15,15,783.0,115.5,3.5,23.5,695.0,189.82,112.12
2018,7,20,15,30,771.0,113.0,3.5,23.5,657.0,135.52,78.2
2018,7,20,15,45,754.0,110.5,3.5,22.95,614.0,85.51,66.64
2018,7,20,16,0,737.0,108.0,3.5,22.4,571.0,84.68,66.34
2018,7,20,16,15,714.5,105.5,3.5,22.05,525.5,83.65,65.77
2018,7,20,16,30,692.0,103.0,3.5,21.7,480.0,76.14,59.69
2018,7,20,16,45,663.0,99.0,3.45,21.35,432.0,73.96,58.13
2018,7,20,17,0,634.0,95.0,3.4,21.0,384.0,71.73,56.5
2018,7,20,17,15,597.5,90.0,3.35,20.55,336.0,68.64,54.12
2018,7,20,17,30,561.0,85.0,3.3,20.1,288.0,65.52,51.65
2018,7,20,17,45,510.5,78.5,3.25,19.7,241.0,61.07,47.92
2018,7,20,18,0,460.0,72.0,3.2,19.3,194.0,56.6,44.04
2018,7,20,18,15,394.5,62.0,3.1,18.95,151.0,46.99,35.48
2018,7,20,18,30,329.0,52.0,3.0,18.6,108.0,39.4,28.49
2018,7,20,18,45,238.5,40.0,2.95,18.2,73.5,30.24,19.86
2018,7,20,19,0,148.0,28.0,2.9,17.8,39.0,21.13,7.97
2018,7,20,19,15,80.5,15.5,2.85,17.7,21.0,12.2,0.0
2018,7,20,19,30,13.0,3.0,2.8,17.6,3.0,0.0,0.0
2018,7,20,19,45,6.5,1.5,2.7,17.45,1.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.55,17.25,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,17.1,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.05,16.85,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
