Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,23,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,31,5,15,28.5,8.0,3.05,13.85,9.5,14.89,0.0
2018,7,31,5,30,57.0,16.0,3.1,14.2,19.0,42.6,0.0
2018,7,31,5,45,116.5,34.5,3.1,14.55,48.5,100.65,69.92
2018,7,31,6,0,176.0,53.0,3.1,14.9,78.0,154.68,121.75
2018,7,31,6,15,127.5,59.0,3.05,15.25,81.0,141.36,113.83
2018,7,31,6,30,79.0,65.0,3.0,15.6,84.0,113.15,91.28
2018,7,31,6,45,41.5,84.5,2.9,15.95,94.5,102.24,81.95
2018,7,31,7,0,4.0,104.0,2.8,16.3,105.0,88.67,69.64
2018,7,31,7,15,7.5,124.5,2.75,16.7,127.5,108.93,86.44
2018,7,31,7,30,11.0,145.0,2.7,17.1,150.0,129.36,103.07
2018,7,31,7,45,13.5,163.0,2.65,17.45,169.5,146.71,116.9
2018,7,31,8,0,16.0,181.0,2.6,17.8,189.0,164.17,130.61
2018,7,31,8,15,19.0,199.0,2.6,18.2,209.5,182.13,144.55
2018,7,31,8,30,22.0,217.0,2.6,18.6,230.0,200.16,158.36
2018,7,31,8,45,31.0,243.5,2.55,19.0,263.5,249.97,197.26
2018,7,31,9,0,40.0,270.0,2.5,19.4,297.0,283.16,222.4
2018,7,31,9,15,59.0,299.0,2.5,19.8,342.0,328.03,256.56
2018,7,31,9,30,78.0,328.0,2.5,20.2,387.0,372.73,289.94
2018,7,31,9,45,105.0,349.0,2.5,20.6,432.0,416.42,322.33
2018,7,31,10,0,132.0,370.0,2.5,21.0,477.0,480.74,369.16
2018,7,31,10,15,204.0,378.0,2.55,21.25,550.5,552.11,422.03
2018,7,31,10,30,276.0,386.0,2.6,21.5,624.0,641.45,486.12
2018,7,31,10,45,309.5,395.0,2.65,21.8,668.5,672.6,507.13
2018,7,31,11,0,343.0,404.0,2.7,22.1,713.0,700.95,526.35
2018,7,31,11,15,321.5,420.0,2.8,22.25,713.5,683.45,512.79
2018,7,31,11,30,300.0,436.0,2.9,22.4,714.0,664.54,498.55
2018,7,31,11,45,300.0,440.0,3.0,22.55,720.0,652.11,489.47
2018,7,31,12,0,300.0,444.0,3.1,22.7,726.0,637.96,479.09
2018,7,31,12,15,302.0,443.0,3.2,22.7,727.0,619.62,466.04
2018,7,31,12,30,304.0,442.0,3.3,22.7,728.0,599.83,451.82
2018,7,31,12,45,356.5,413.0,3.4,22.75,746.0,592.07,446.92
2018,7,31,13,0,409.0,384.0,3.5,22.8,764.0,583.87,441.08
2018,7,31,13,15,374.5,395.5,3.6,22.7,739.0,540.07,408.26
2018,7,31,13,30,340.0,407.0,3.7,22.6,714.0,501.95,379.36
2018,7,31,13,45,428.0,353.0,3.8,22.5,730.0,482.63,364.17
2018,7,31,14,0,516.0,299.0,3.9,22.4,746.0,454.21,340.53
2018,7,31,14,15,658.0,223.0,3.95,22.25,773.0,421.51,310.95
2018,7,31,14,30,800.0,147.0,4.0,22.1,800.0,376.92,269.28
2018,7,31,14,45,796.0,140.5,4.05,21.9,767.0,319.85,219.84
2018,7,31,15,0,792.0,134.0,4.1,21.7,734.0,262.42,170.74
2018,7,31,15,15,778.0,132.0,4.1,21.7,694.5,206.25,126.11
2018,7,31,15,30,764.0,130.0,4.1,21.7,655.0,151.3,90.44
2018,7,31,15,45,753.0,123.5,4.15,21.2,612.5,95.0,75.22
2018,7,31,16,0,742.0,117.0,4.2,20.7,570.0,91.29,72.5
2018,7,31,16,15,712.0,115.0,4.2,20.25,520.5,83.44,66.18
2018,7,31,16,30,682.0,113.0,4.2,19.8,471.0,82.78,65.97
2018,7,31,16,45,644.5,108.0,4.2,19.4,419.0,80.01,63.92
2018,7,31,17,0,607.0,103.0,4.2,19.0,367.0,77.2,61.8
2018,7,31,17,15,569.0,95.5,4.15,18.55,317.5,72.56,58.06
2018,7,31,17,30,531.0,88.0,4.1,18.1,268.0,67.8,54.11
2018,7,31,17,45,483.5,78.0,4.1,17.6,221.0,60.88,48.16
2018,7,31,18,0,436.0,68.0,4.1,17.1,174.0,53.79,41.87
2018,7,31,18,15,363.0,57.5,4.05,16.75,131.5,43.55,32.59
2018,7,31,18,30,290.0,47.0,4.0,16.4,89.0,35.56,25.06
2018,7,31,18,45,196.5,33.5,3.95,16.0,57.0,25.33,14.67
2018,7,31,19,0,103.0,20.0,3.9,15.6,25.0,15.13,0.0
2018,7,31,19,15,51.5,10.0,3.9,15.5,12.5,7.87,0.0
2018,7,31,19,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,1,5,15,26.0,6.0,3.2,13.95,7.0,12.6,0.0
2018,8,1,5,30,52.0,12.0,3.2,14.3,14.0,35.07,0.0
2018,8,1,5,45,142.0,28.0,3.2,14.6,45.0,112.42,77.46
2018,8,1,6,0,232.0,44.0,3.2,14.9,76.0,180.62,142.6
2018,8,1,6,15,178.5,44.0,3.1,15.3,75.0,162.17,131.33
2018,8,1,6,30,125.0,44.0,3.0,15.7,74.0,125.11,101.96
2018,8,1,6,45,62.5,59.0,2.9,16.1,74.0,98.11,78.93
2018,8,1,7,0,0.0,74.0,2.8,16.5,74.0,57.69,43.39
2018,8,1,7,15,0.0,84.5,2.75,16.9,84.5,66.12,50.36
2018,8,1,7,30,0.0,95.0,2.7,17.3,95.0,74.59,57.21
2018,8,1,7,45,0.0,109.5,2.6,17.7,109.5,86.6,66.89
2018,8,1,8,0,0.0,124.0,2.5,18.1,124.0,98.62,76.44
2018,8,1,8,15,1.5,146.5,2.5,18.5,147.5,119.01,92.76
2018,8,1,8,30,3.0,169.0,2.5,18.9,171.0,139.5,108.93
2018,8,1,8,45,5.0,184.0,2.55,19.35,187.5,153.76,119.91
2018,8,1,9,0,7.0,199.0,2.6,19.8,204.0,168.06,130.83
2018,8,1,9,15,10.0,216.5,2.7,20.15,224.0,185.5,144.24
2018,8,1,9,30,13.0,234.0,2.8,20.5,244.0,202.92,157.51
2018,8,1,9,45,17.5,260.5,2.9,20.9,274.5,229.62,177.9
2018,8,1,10,0,22.0,287.0,3.0,21.3,305.0,256.15,197.92
2018,8,1,10,15,26.0,308.5,3.1,21.5,330.5,296.66,228.55
2018,8,1,10,30,30.0,330.0,3.2,21.7,356.0,318.07,244.36
2018,8,1,10,45,33.5,342.0,3.35,21.9,371.5,329.49,252.65
2018,8,1,11,0,37.0,354.0,3.5,22.1,387.0,340.35,260.54
2018,8,1,11,15,77.0,389.0,3.6,22.2,459.5,403.98,309.07
2018,8,1,11,30,117.0,424.0,3.7,22.3,532.0,480.68,366.07
2018,8,1,11,45,137.0,439.0,3.8,22.4,566.5,501.5,381.1
2018,8,1,12,0,157.0,454.0,3.9,22.5,601.0,519.72,394.37
2018,8,1,12,15,178.5,455.5,3.95,22.55,623.0,525.09,398.34
2018,8,1,12,30,200.0,457.0,4.0,22.6,645.0,527.95,400.42
2018,8,1,12,45,199.0,454.0,4.05,22.6,639.5,508.91,386.16
2018,8,1,13,0,198.0,451.0,4.1,22.6,634.0,489.26,371.41
2018,8,1,13,15,205.5,440.5,4.15,22.55,628.0,468.74,356.07
2018,8,1,13,30,213.0,430.0,4.2,22.5,622.0,447.26,339.73
2018,8,1,13,45,347.5,366.0,4.25,22.45,670.0,451.44,342.22
2018,8,1,14,0,482.0,302.0,4.3,22.4,718.0,441.67,332.2
2018,8,1,14,15,683.0,203.0,4.3,22.3,771.0,418.57,308.9
2018,8,1,14,30,884.0,104.0,4.3,22.2,824.0,379.27,269.43
2018,8,1,14,45,876.0,102.0,4.35,22.05,789.5,321.02,218.33
2018,8,1,15,0,868.0,100.0,4.4,21.9,755.0,262.56,167.9
2018,8,1,15,15,856.0,98.0,4.4,21.9,715.0,203.5,120.63
2018,8,1,15,30,844.0,96.0,4.4,21.9,675.0,145.2,82.79
2018,8,1,15,45,828.0,94.0,4.4,21.4,630.5,87.74,69.07
2018,8,1,16,0,812.0,92.0,4.4,20.9,586.0,76.84,60.2
2018,8,1,16,15,790.0,90.0,4.45,20.55,537.5,75.62,59.45
2018,8,1,16,30,768.0,88.0,4.5,20.2,489.0,74.39,58.68
2018,8,1,16,45,738.0,84.5,4.5,19.8,438.0,71.91,56.85
2018,8,1,17,0,708.0,81.0,4.5,19.4,387.0,69.39,54.95
2018,8,1,17,15,667.0,77.5,4.5,18.9,336.0,61.52,48.37
2018,8,1,17,30,626.0,74.0,4.5,18.4,285.0,58.98,46.34
2018,8,1,17,45,565.0,68.5,4.55,17.85,234.5,54.77,42.74
2018,8,1,18,0,504.0,63.0,4.6,17.3,184.0,50.63,39.05
2018,8,1,18,15,423.0,54.5,4.55,16.85,139.0,44.03,32.97
2018,8,1,18,30,342.0,46.0,4.5,16.4,94.0,37.49,26.67
2018,8,1,18,45,229.5,33.0,4.45,15.95,59.5,25.09,14.21
2018,8,1,19,0,117.0,20.0,4.4,15.5,25.0,15.15,0.0
2018,8,1,19,15,58.5,10.0,4.4,15.35,12.5,7.87,0.0
2018,8,1,19,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,2,5,15,48.0,9.0,3.6,13.4,11.0,7.08,0.0
2018,8,2,5,30,96.0,18.0,3.7,13.7,22.0,48.61,0.0
2018,8,2,5,45,189.5,33.0,3.8,14.0,54.5,140.39,96.32
2018,8,2,6,0,283.0,48.0,3.9,14.3,87.0,210.67,166.99
2018,8,2,6,15,275.5,48.5,3.9,14.65,99.5,219.9,179.79
2018,8,2,6,30,268.0,49.0,3.9,15.0,112.0,228.19,189.69
2018,8,2,6,45,134.0,57.0,3.85,15.35,88.5,151.4,125.29
2018,8,2,7,0,0.0,65.0,3.8,15.7,65.0,49.84,36.85
2018,8,2,7,15,0.0,79.5,3.8,16.1,79.5,61.74,46.84
2018,8,2,7,30,0.0,94.0,3.8,16.5,94.0,73.75,56.71
2018,8,2,7,45,0.0,105.0,3.85,16.95,105.0,82.69,63.86
2018,8,2,8,0,0.0,116.0,3.9,17.4,116.0,91.65,70.95
2018,8,2,8,15,0.5,130.5,3.95,17.75,131.0,104.1,80.87
2018,8,2,8,30,1.0,145.0,4.0,18.1,146.0,116.58,90.71
2018,8,2,8,45,4.0,171.0,4.05,18.5,174.0,141.41,110.55
2018,8,2,9,0,7.0,197.0,4.1,18.9,202.0,166.38,130.24
2018,8,2,9,15,11.0,219.5,4.1,19.2,227.5,189.22,148.09
2018,8,2,9,30,15.0,242.0,4.1,19.5,253.0,212.04,165.75
2018,8,2,9,45,21.0,267.5,4.15,19.85,284.0,239.31,186.78
2018,8,2,10,0,27.0,293.0,4.2,20.2,315.0,285.48,222.21
2018,8,2,10,15,39.5,322.5,4.25,20.4,356.0,323.13,250.97
2018,8,2,10,30,52.0,352.0,4.3,20.6,397.0,359.96,278.81
2018,8,2,10,45,64.5,369.5,4.35,20.8,426.5,384.38,297.06
2018,8,2,11,0,77.0,387.0,4.4,21.0,456.0,407.72,314.4
2018,8,2,11,15,136.0,415.5,4.4,21.1,540.0,498.98,383.39
2018,8,2,11,30,195.0,444.0,4.4,21.2,624.0,567.19,433.88
2018,8,2,11,45,287.0,425.5,4.4,21.3,693.0,630.53,481.13
2018,8,2,12,0,379.0,407.0,4.4,21.4,762.0,672.65,512.42
2018,8,2,12,15,422.5,392.5,4.45,21.45,788.5,682.19,519.24
2018,8,2,12,30,466.0,378.0,4.5,21.5,815.0,677.81,516.16
2018,8,2,12,45,476.0,371.5,4.5,21.5,815.0,651.31,496.32
2018,8,2,13,0,486.0,365.0,4.5,21.5,815.0,622.6,474.61
2018,8,2,13,15,499.5,352.0,4.5,21.45,808.0,589.23,449.21
2018,8,2,13,30,513.0,339.0,4.5,21.4,801.0,553.68,421.56
2018,8,2,13,45,592.5,288.0,4.55,21.35,808.5,521.26,395.66
2018,8,2,14,0,672.0,237.0,4.6,21.3,816.0,482.85,363.44
2018,8,2,14,15,788.5,169.5,4.55,21.15,827.0,440.19,325.34
2018,8,2,14,30,905.0,102.0,4.5,21.0,838.0,385.68,275.36
2018,8,2,14,45,897.5,100.0,4.5,20.85,803.0,326.24,222.88
2018,8,2,15,0,890.0,98.0,4.5,20.7,768.0,266.51,171.0
2018,8,2,15,15,878.5,96.0,4.5,20.7,727.5,206.1,122.33
2018,8,2,15,30,867.0,94.0,4.5,20.7,687.0,146.37,83.3
2018,8,2,15,45,849.5,92.5,4.5,20.2,641.0,87.65,69.34
2018,8,2,16,0,832.0,91.0,4.5,19.7,595.0,76.74,60.43
2018,8,2,16,15,808.0,89.5,4.55,19.35,545.5,75.75,59.87
2018,8,2,16,30,784.0,88.0,4.6,19.0,496.0,74.78,59.32
2018,8,2,16,45,751.5,85.5,4.6,18.7,444.0,72.93,58.0
2018,8,2,17,0,719.0,83.0,4.6,18.4,392.0,65.69,51.96
2018,8,2,17,15,675.5,80.0,4.65,17.95,340.0,63.44,50.24
2018,8,2,17,30,632.0,77.0,4.7,17.5,288.0,61.28,48.53
2018,8,2,17,45,565.0,71.5,4.75,17.05,236.0,57.07,44.9
2018,8,2,18,0,498.0,66.0,4.8,16.6,184.0,52.97,41.21
2018,8,2,18,15,414.0,56.5,4.7,16.2,138.5,45.64,34.43
2018,8,2,18,30,330.0,47.0,4.6,15.8,93.0,35.77,25.2
2018,8,2,18,45,218.0,33.0,4.5,15.45,58.5,25.03,13.87
2018,8,2,19,0,106.0,19.0,4.4,15.1,24.0,14.38,0.0
2018,8,2,19,15,53.0,9.5,4.3,14.95,12.0,7.47,0.0
2018,8,2,19,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,3,5,15,14.5,5.0,3.2,13.3,5.5,3.93,0.0
2018,8,3,5,30,29.0,10.0,3.3,13.7,11.0,18.31,0.0
2018,8,3,5,45,63.0,26.5,3.35,14.05,33.5,67.27,42.73
2018,8,3,6,0,97.0,43.0,3.4,14.4,56.0,105.23,81.28
2018,8,3,6,15,134.5,67.5,3.3,14.75,94.0,158.52,128.18
2018,8,3,6,30,172.0,92.0,3.2,15.1,132.0,214.17,176.43
2018,8,3,6,45,204.0,115.5,3.15,15.4,174.5,267.75,221.97
2018,8,3,7,0,236.0,139.0,3.1,15.7,217.0,323.42,267.98
2018,8,3,7,15,265.5,161.0,2.95,16.1,262.5,377.36,311.04
2018,8,3,7,30,295.0,183.0,2.8,16.5,308.0,432.69,353.85
2018,8,3,7,45,322.0,202.5,2.65,16.85,355.0,484.21,392.46
2018,8,3,8,0,349.0,222.0,2.5,17.2,402.0,536.29,430.35
2018,8,3,8,15,368.0,233.0,2.4,17.7,439.5,572.27,455.1
2018,8,3,8,30,387.0,244.0,2.3,18.2,477.0,607.87,479.05
2018,8,3,8,45,393.5,253.5,2.25,18.7,506.0,629.83,492.56
2018,8,3,9,0,400.0,263.0,2.2,19.2,535.0,671.2,519.43
2018,8,3,9,15,420.5,272.5,2.2,19.8,573.5,703.65,540.09
2018,8,3,9,30,441.0,282.0,2.2,20.4,612.0,734.3,559.24
2018,8,3,9,45,467.5,286.0,2.2,21.0,651.0,763.19,577.14
2018,8,3,10,0,494.0,290.0,2.2,21.6,690.0,789.76,593.23
2018,8,3,10,15,511.5,299.5,2.2,22.05,726.5,810.41,605.19
2018,8,3,10,30,529.0,309.0,2.2,22.5,763.0,828.05,615.08
2018,8,3,10,45,503.0,327.5,2.2,23.0,768.5,810.27,600.13
2018,8,3,11,0,477.0,346.0,2.2,23.5,774.0,789.93,583.88
2018,8,3,11,15,457.0,360.0,2.25,23.8,775.5,768.76,568.15
2018,8,3,11,30,437.0,374.0,2.3,24.1,777.0,745.53,551.02
2018,8,3,11,45,438.0,378.0,2.4,24.4,785.0,729.98,539.91
2018,8,3,12,0,439.0,382.0,2.5,24.7,793.0,712.06,527.02
2018,8,3,12,15,444.0,381.0,2.65,24.85,796.5,691.08,512.56
2018,8,3,12,30,449.0,380.0,2.8,25.0,800.0,667.89,496.31
2018,8,3,12,45,451.0,375.5,2.95,25.2,794.5,637.91,474.89
2018,8,3,13,0,453.0,371.0,3.1,25.4,789.0,606.39,451.98
2018,8,3,13,15,463.0,360.0,3.25,25.4,781.5,573.73,428.18
2018,8,3,13,30,473.0,349.0,3.4,25.4,774.0,539.24,402.37
2018,8,3,13,45,516.0,319.0,3.55,25.35,772.0,506.7,377.28
2018,8,3,14,0,559.0,289.0,3.7,25.3,770.0,469.36,347.36
2018,8,3,14,15,620.0,252.0,3.8,25.15,768.5,428.52,313.18
2018,8,3,14,30,681.0,215.0,3.9,25.0,767.0,381.71,272.69
2018,8,3,14,45,672.0,208.5,4.05,24.85,733.5,328.03,227.64
2018,8,3,15,0,663.0,202.0,4.2,24.7,700.0,274.87,183.5
2018,8,3,15,15,647.0,196.5,4.2,24.7,660.5,221.96,142.32
2018,8,3,15,30,631.0,191.0,4.2,24.7,621.0,170.83,109.0
2018,8,3,15,45,617.0,182.0,4.3,24.15,579.0,119.59,94.81
2018,8,3,16,0,603.0,173.0,4.4,23.6,537.0,115.51,91.96
2018,8,3,16,15,584.5,163.5,4.4,23.2,492.0,111.77,89.26
2018,8,3,16,30,566.0,154.0,4.4,22.8,447.0,105.7,84.59
2018,8,3,16,45,541.0,143.0,4.45,22.35,399.5,99.53,79.8
2018,8,3,17,0,516.0,132.0,4.5,21.9,352.0,93.1,74.72
2018,8,3,17,15,476.5,120.5,4.5,21.3,303.0,85.86,68.89
2018,8,3,17,30,437.0,109.0,4.5,20.7,254.0,78.41,62.74
2018,8,3,17,45,387.0,95.5,4.5,20.15,207.5,69.31,54.96
2018,8,3,18,0,337.0,82.0,4.5,19.6,161.0,60.0,46.79
2018,8,3,18,15,271.5,65.5,4.4,19.1,119.0,48.32,36.29
2018,8,3,18,30,206.0,49.0,4.3,18.6,77.0,36.44,25.39
2018,8,3,18,45,135.0,32.0,4.2,18.1,47.5,23.99,12.49
2018,8,3,19,0,64.0,15.0,4.1,17.6,18.0,11.8,0.0
2018,8,3,19,15,32.0,7.5,4.0,17.4,9.0,5.9,0.0
2018,8,3,19,30,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.55,16.7,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,4,5,15,12.5,4.5,2.4,14.8,5.0,0.0,0.0
2018,8,4,5,30,25.0,9.0,2.5,15.1,10.0,16.12,0.0
2018,8,4,5,45,58.0,25.0,2.6,15.4,31.5,62.83,38.27
2018,8,4,6,0,91.0,41.0,2.7,15.7,53.0,100.15,76.58
2018,8,4,6,15,129.5,65.0,2.7,16.0,90.5,153.25,123.07
2018,8,4,6,30,168.0,89.0,2.7,16.3,128.0,208.8,171.03
2018,8,4,6,45,205.5,113.5,2.65,16.6,172.5,267.1,220.21
2018,8,4,7,0,243.0,138.0,2.6,16.9,217.0,327.89,270.07
2018,8,4,7,15,269.5,155.5,2.6,17.35,257.5,374.71,307.22
2018,8,4,7,30,296.0,173.0,2.6,17.8,298.0,422.87,344.41
2018,8,4,7,45,300.0,186.5,2.6,18.2,327.0,449.55,363.71
2018,8,4,8,0,304.0,200.0,2.6,18.6,356.0,475.45,382.04
2018,8,4,8,15,318.0,219.5,2.65,19.2,397.0,515.64,410.7
2018,8,4,8,30,332.0,239.0,2.7,19.8,438.0,555.08,438.12
2018,8,4,8,45,352.5,254.5,2.8,20.4,480.5,595.06,465.83
2018,8,4,9,0,373.0,270.0,2.9,21.0,523.0,634.13,492.42
2018,8,4,9,15,395.0,280.0,2.95,21.6,562.5,667.56,514.54
2018,8,4,9,30,417.0,290.0,3.0,22.2,602.0,720.72,549.89
2018,8,4,9,45,450.5,292.0,3.1,22.75,643.5,754.22,571.93
2018,8,4,10,0,484.0,294.0,3.2,23.3,685.0,785.51,592.32
2018,8,4,10,15,508.0,300.0,3.35,23.65,723.5,808.99,607.62
2018,8,4,10,30,532.0,306.0,3.5,24.0,762.0,829.5,620.86
2018,8,4,10,45,514.0,323.0,3.6,24.35,773.0,817.77,610.83
2018,8,4,11,0,496.0,340.0,3.7,24.7,784.0,803.31,599.2
2018,8,4,11,15,457.0,360.5,3.85,24.8,775.0,770.5,575.31
2018,8,4,11,30,418.0,381.0,4.0,24.9,766.0,736.11,550.28
2018,8,4,11,45,451.5,373.5,4.15,25.0,792.5,738.9,552.8
2018,8,4,12,0,485.0,366.0,4.3,25.1,819.0,737.77,552.24
2018,8,4,12,15,479.0,371.0,4.4,25.0,818.5,711.67,533.56
2018,8,4,12,30,473.0,376.0,4.5,24.9,818.0,683.8,513.62
2018,8,4,12,45,507.0,356.0,4.65,24.85,826.5,663.56,499.75
2018,8,4,13,0,541.0,336.0,4.8,24.8,835.0,639.37,482.43
2018,8,4,13,15,541.0,330.0,4.9,24.65,822.0,600.65,453.59
2018,8,4,13,30,541.0,324.0,5.0,24.5,809.0,560.68,423.16
2018,8,4,13,45,632.5,267.0,5.05,24.4,820.0,529.15,398.06
2018,8,4,14,0,724.0,210.0,5.1,24.3,831.0,489.38,364.85
2018,8,4,14,15,805.0,162.0,5.2,24.1,831.0,443.08,324.73
2018,8,4,14,30,886.0,114.0,5.3,23.9,831.0,388.68,276.04
2018,8,4,14,45,871.5,114.0,5.35,23.75,793.5,329.32,224.35
2018,8,4,15,0,857.0,114.0,5.4,23.6,756.0,270.47,173.94
2018,8,4,15,15,844.0,111.5,5.4,23.6,715.0,204.62,121.44
2018,8,4,15,30,831.0,109.0,5.4,23.6,674.0,145.15,82.57
2018,8,4,15,45,802.0,111.0,5.35,23.05,626.0,89.36,70.04
2018,8,4,16,0,773.0,113.0,5.3,22.5,578.0,89.73,70.75
2018,8,4,16,15,739.0,113.5,5.3,22.15,527.5,83.43,65.74
2018,8,4,16,30,705.0,114.0,5.3,21.8,477.0,84.23,66.74
2018,8,4,16,45,664.0,110.5,5.25,21.4,424.0,82.38,65.49
2018,8,4,17,0,623.0,107.0,5.2,21.0,371.0,80.59,64.27
2018,8,4,17,15,583.5,99.0,5.1,20.5,320.5,75.62,60.28
2018,8,4,17,30,544.0,91.0,5.0,20.0,270.0,70.51,56.07
2018,8,4,17,45,491.0,81.5,4.9,19.45,221.5,63.96,50.46
2018,8,4,18,0,438.0,72.0,4.8,18.9,173.0,54.25,41.89
2018,8,4,18,15,366.5,59.5,4.65,18.4,129.5,44.93,33.43
2018,8,4,18,30,295.0,47.0,4.5,17.9,86.0,35.54,24.64
2018,8,4,18,45,203.0,32.5,4.35,17.4,54.0,24.59,12.49
2018,8,4,19,0,111.0,18.0,4.2,16.9,22.0,14.16,0.0
2018,8,4,19,15,55.5,9.0,4.15,16.65,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,5,5,15,19.0,7.0,3.35,13.85,7.5,0.0,0.0
2018,8,5,5,30,38.0,14.0,3.5,14.2,15.0,24.82,0.0
2018,8,5,5,45,75.5,29.0,3.6,14.5,37.0,77.11,46.75
2018,8,5,6,0,113.0,44.0,3.7,14.8,59.0,115.85,89.5
2018,8,5,6,15,104.5,51.0,3.65,15.15,69.5,121.61,97.21
2018,8,5,6,30,96.0,58.0,3.6,15.5,80.0,116.65,94.54
2018,8,5,6,45,48.0,69.5,3.5,15.9,80.5,91.31,72.98
2018,8,5,7,0,0.0,81.0,3.4,16.3,81.0,64.41,49.12
2018,8,5,7,15,3.5,104.0,3.3,16.65,105.5,86.95,68.05
2018,8,5,7,30,7.0,127.0,3.2,17.0,130.0,109.76,86.88
2018,8,5,7,45,17.0,152.5,3.1,17.35,161.0,140.34,112.04
2018,8,5,8,0,27.0,178.0,3.0,17.7,192.0,186.02,149.03
2018,8,5,8,15,43.0,204.0,2.95,18.15,228.5,225.22,180.25
2018,8,5,8,30,59.0,230.0,2.9,18.6,265.0,264.92,211.31
2018,8,5,8,45,72.5,252.0,2.85,19.0,298.5,298.43,236.92
2018,8,5,9,0,86.0,274.0,2.8,19.4,332.0,331.96,262.18
2018,8,5,9,15,113.0,298.0,2.8,19.8,379.0,401.52,314.8
2018,8,5,9,30,140.0,322.0,2.8,20.2,426.0,449.78,350.3
2018,8,5,9,45,202.0,338.5,2.85,20.6,497.0,522.99,404.91
2018,8,5,10,0,264.0,355.0,2.9,21.0,568.0,616.88,472.67
2018,8,5,10,15,299.0,361.5,2.95,21.35,611.0,651.44,496.38
2018,8,5,10,30,334.0,368.0,3.0,21.7,654.0,683.97,518.74
2018,8,5,10,45,388.5,361.5,3.05,22.0,702.5,719.66,543.86
2018,8,5,11,0,443.0,355.0,3.1,22.3,751.0,769.44,578.03
2018,8,5,11,15,447.0,362.0,3.15,22.5,767.5,764.12,573.07
2018,8,5,11,30,451.0,369.0,3.2,22.7,784.0,756.04,566.6
2018,8,5,11,45,456.0,372.5,3.25,22.95,795.0,743.13,556.77
2018,8,5,12,0,461.0,376.0,3.3,23.2,806.0,727.58,545.09
2018,8,5,12,15,467.5,375.0,3.35,23.35,811.0,707.06,530.15
2018,8,5,12,30,474.0,374.0,3.4,23.5,816.0,684.16,513.37
2018,8,5,12,45,486.0,366.5,3.45,23.7,816.5,657.92,494.05
2018,8,5,13,0,498.0,359.0,3.5,23.9,817.0,629.31,472.66
2018,8,5,13,15,511.5,345.5,3.55,24.0,809.5,594.93,446.93
2018,8,5,13,30,525.0,332.0,3.6,24.1,802.0,558.33,418.93
2018,8,5,13,45,591.0,288.5,3.65,24.15,805.0,523.75,391.74
2018,8,5,14,0,657.0,245.0,3.7,24.2,808.0,484.27,359.31
2018,8,5,14,15,745.5,192.5,3.75,24.1,810.5,439.35,320.86
2018,8,5,14,30,834.0,140.0,3.8,24.0,813.0,387.06,274.43
2018,8,5,14,45,824.5,137.0,3.9,23.95,778.0,328.42,224.01
2018,8,5,15,0,815.0,134.0,4.0,23.9,743.0,269.97,174.41
2018,8,5,15,15,801.0,131.0,4.0,23.9,702.0,211.24,127.97
2018,8,5,15,30,787.0,128.0,4.0,23.9,661.0,153.74,90.58
2018,8,5,15,45,766.5,125.5,4.05,23.5,615.0,97.86,76.97
2018,8,5,16,0,746.0,123.0,4.1,23.1,569.0,88.23,69.28
2018,8,5,16,15,716.0,120.5,4.1,22.75,519.5,87.35,68.88
2018,8,5,16,30,686.0,118.0,4.1,22.4,470.0,86.51,68.49
2018,8,5,16,45,645.0,114.5,4.05,22.1,417.5,84.8,67.36
2018,8,5,17,0,604.0,111.0,4.0,21.8,365.0,83.16,66.26
2018,8,5,17,15,554.0,104.0,3.95,21.2,313.0,78.89,62.92
2018,8,5,17,30,504.0,97.0,3.9,20.6,261.0,71.6,56.87
2018,8,5,17,45,433.0,87.0,3.85,20.05,210.5,64.26,50.58
2018,8,5,18,0,362.0,77.0,3.8,19.5,160.0,56.89,44.06
2018,8,5,18,15,287.5,61.5,3.75,18.9,117.0,45.7,33.99
2018,8,5,18,30,213.0,46.0,3.7,18.3,74.0,34.37,23.53
2018,8,5,18,45,134.0,29.5,3.65,17.7,44.5,22.18,10.13
2018,8,5,19,0,55.0,13.0,3.6,17.1,15.0,10.23,0.0
2018,8,5,19,15,27.5,6.5,3.6,16.85,7.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,6,5,15,8.0,3.0,2.45,13.6,3.5,0.0,0.0
2018,8,6,5,30,16.0,6.0,2.5,13.9,7.0,10.56,0.0
2018,8,6,5,45,39.0,19.0,2.55,14.2,23.5,38.16,19.47
2018,8,6,6,0,62.0,32.0,2.6,14.5,40.0,65.39,48.3
2018,8,6,6,15,91.0,54.5,2.45,14.75,72.0,109.25,86.92
2018,8,6,6,30,120.0,77.0,2.3,15.0,104.0,154.85,126.72
2018,8,6,6,45,148.5,103.0,2.2,15.3,145.0,206.48,170.78
2018,8,6,7,0,177.0,129.0,2.1,15.6,186.0,259.74,215.07
2018,8,6,7,15,204.0,153.5,2.0,16.0,230.5,311.61,256.87
2018,8,6,7,30,231.0,178.0,1.9,16.4,275.0,381.4,311.3
2018,8,6,7,45,257.5,201.0,1.75,16.8,322.0,434.47,350.99
2018,8,6,8,0,284.0,224.0,1.6,17.2,369.0,488.15,389.91
2018,8,6,8,15,307.0,243.0,1.6,17.8,413.5,534.61,422.6
2018,8,6,8,30,330.0,262.0,1.6,18.4,458.0,580.9,454.4
2018,8,6,8,45,352.5,277.0,1.6,19.0,501.5,621.85,481.69
2018,8,6,9,0,375.0,292.0,1.6,19.6,545.0,661.99,507.89
2018,8,6,9,15,396.0,302.0,1.7,20.25,583.5,694.26,528.82
2018,8,6,9,30,417.0,312.0,1.8,20.9,622.0,725.1,548.57
2018,8,6,9,45,441.0,313.5,1.85,21.6,655.5,768.53,576.05
2018,8,6,10,0,465.0,315.0,1.9,22.3,689.0,790.29,588.72
2018,8,6,10,15,470.0,320.0,2.05,22.85,710.0,794.64,590.51
2018,8,6,10,30,475.0,325.0,2.2,23.4,731.0,796.32,590.65
2018,8,6,10,45,464.5,337.5,2.3,23.95,743.0,787.65,583.02
2018,8,6,11,0,454.0,350.0,2.4,24.5,755.0,776.41,573.78
2018,8,6,11,15,450.0,359.5,2.5,24.9,766.5,765.93,565.61
2018,8,6,11,30,446.0,369.0,2.6,25.3,778.0,752.93,555.7
2018,8,6,11,45,448.0,372.5,2.75,25.65,786.5,737.58,544.75
2018,8,6,12,0,450.0,376.0,2.9,26.0,795.0,719.79,532.02
2018,8,6,12,15,455.5,375.5,3.05,26.2,799.5,699.24,517.64
2018,8,6,12,30,461.0,375.0,3.2,26.4,804.0,676.39,501.42
2018,8,6,12,45,469.0,369.0,3.3,26.6,802.5,648.95,481.64
2018,8,6,13,0,477.0,363.0,3.4,26.8,801.0,619.46,460.04
2018,8,6,13,15,490.0,350.5,3.55,26.8,794.0,586.37,435.97
2018,8,6,13,30,503.0,338.0,3.7,26.8,787.0,551.14,409.64
2018,8,6,13,45,559.0,300.0,3.8,26.8,787.5,517.96,383.94
2018,8,6,14,0,615.0,262.0,3.9,26.8,788.0,477.68,351.59
2018,8,6,14,15,690.5,215.0,3.95,26.65,786.5,433.8,314.73
2018,8,6,14,30,766.0,168.0,4.0,26.5,785.0,384.14,271.39
2018,8,6,14,45,760.0,163.5,4.05,26.3,752.5,324.61,221.28
2018,8,6,15,0,754.0,159.0,4.1,26.1,720.0,268.41,174.17
2018,8,6,15,15,739.0,155.5,4.1,26.1,680.0,211.57,129.71
2018,8,6,15,30,724.0,152.0,4.1,26.1,640.0,156.18,93.77
2018,8,6,15,45,696.5,150.0,4.1,25.5,593.5,103.02,80.64
2018,8,6,16,0,669.0,148.0,4.1,24.9,547.0,101.81,80.12
2018,8,6,16,15,628.5,147.0,4.05,24.4,496.5,102.42,81.05
2018,8,6,16,30,588.0,146.0,4.0,23.9,446.0,103.22,82.16
2018,8,6,16,45,533.5,142.0,3.95,23.4,392.5,98.93,78.98
2018,8,6,17,0,479.0,138.0,3.9,22.9,339.0,96.28,77.14
2018,8,6,17,15,428.5,127.0,3.85,22.2,288.5,89.31,71.61
2018,8,6,17,30,378.0,116.0,3.8,21.5,238.0,82.2,65.79
2018,8,6,17,45,311.5,100.5,3.75,20.75,189.0,71.78,56.94
2018,8,6,18,0,245.0,85.0,3.7,20.0,140.0,61.38,47.83
2018,8,6,18,15,189.0,64.0,3.65,19.4,100.0,46.79,34.81
2018,8,6,18,30,133.0,43.0,3.6,18.8,60.0,31.95,21.35
2018,8,6,18,45,82.0,26.0,3.55,18.2,35.0,19.58,7.61
2018,8,6,19,0,31.0,9.0,3.5,17.6,10.0,7.08,0.0
2018,8,6,19,15,15.5,4.5,3.45,17.35,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.4,16.85,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.5,15.75,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,7,5,15,18.5,5.0,2.6,13.8,5.5,0.0,0.0
2018,8,7,5,30,37.0,10.0,2.7,14.1,11.0,21.43,0.0
2018,8,7,5,45,77.0,25.5,2.75,14.4,33.5,72.23,39.57
2018,8,7,6,0,117.0,41.0,2.8,14.7,56.0,114.89,88.34
2018,8,7,6,15,153.0,60.5,2.75,14.95,89.0,161.95,130.71
2018,8,7,6,30,189.0,80.0,2.7,15.2,122.0,211.82,174.48
2018,8,7,6,45,206.0,99.5,2.65,15.5,156.0,252.47,209.39
2018,8,7,7,0,223.0,119.0,2.6,15.8,190.0,293.96,243.88
2018,8,7,7,15,227.5,140.0,2.55,16.2,224.0,328.88,271.64
2018,8,7,7,30,232.0,161.0,2.5,16.6,258.0,363.19,298.04
2018,8,7,7,45,217.0,186.0,2.45,17.0,286.0,367.86,300.11
2018,8,7,8,0,202.0,211.0,2.4,17.4,314.0,387.26,313.38
2018,8,7,8,15,196.0,235.0,2.4,17.85,343.0,411.28,330.11
2018,8,7,8,30,190.0,259.0,2.4,18.3,372.0,433.9,345.43
2018,8,7,8,45,190.5,281.5,2.4,18.7,402.0,459.4,362.99
2018,8,7,9,0,191.0,304.0,2.4,19.1,432.0,483.8,379.46
2018,8,7,9,15,208.0,322.5,2.45,19.4,470.0,518.31,404.05
2018,8,7,9,30,225.0,341.0,2.5,19.7,508.0,552.0,427.69
2018,8,7,9,45,248.5,354.5,2.6,19.95,547.0,607.67,467.15
2018,8,7,10,0,272.0,368.0,2.7,20.2,586.0,639.87,489.43
2018,8,7,10,15,308.5,370.0,2.8,20.35,626.0,671.23,511.83
2018,8,7,10,30,345.0,372.0,2.9,20.5,666.0,700.63,532.67
2018,8,7,10,45,355.0,379.0,3.0,20.7,688.5,707.58,536.8
2018,8,7,11,0,365.0,386.0,3.1,20.9,711.0,712.25,539.5
2018,8,7,11,15,318.5,411.5,3.2,20.9,698.5,680.65,515.53
2018,8,7,11,30,272.0,437.0,3.3,20.9,686.0,648.35,491.18
2018,8,7,11,45,261.5,443.5,3.35,20.95,684.5,629.74,477.38
2018,8,7,12,0,251.0,450.0,3.4,21.0,683.0,610.08,462.71
2018,8,7,12,15,261.5,447.5,3.45,21.05,690.5,598.52,454.35
2018,8,7,12,30,272.0,445.0,3.5,21.1,698.0,585.09,444.49
2018,8,7,12,45,282.5,438.5,3.5,21.15,699.0,566.65,430.77
2018,8,7,13,0,293.0,432.0,3.5,21.2,700.0,546.56,415.66
2018,8,7,13,15,302.0,421.5,3.55,21.2,694.0,520.93,396.42
2018,8,7,13,30,311.0,411.0,3.6,21.2,688.0,493.99,375.81
2018,8,7,13,45,363.5,379.0,3.6,21.2,695.0,472.94,359.06
2018,8,7,14,0,416.0,347.0,3.6,21.2,702.0,446.23,336.97
2018,8,7,14,15,514.0,300.5,3.65,21.1,723.5,422.39,315.27
2018,8,7,14,30,612.0,254.0,3.7,21.0,745.0,387.01,282.69
2018,8,7,14,45,590.5,249.0,3.7,20.9,705.5,334.26,238.56
2018,8,7,15,0,569.0,244.0,3.7,20.8,666.0,283.05,196.34
2018,8,7,15,15,553.0,235.5,3.7,20.8,627.0,232.85,156.99
2018,8,7,15,30,537.0,227.0,3.7,20.8,588.0,184.5,124.64
2018,8,7,15,45,533.0,212.0,3.75,20.35,549.5,134.92,109.14
2018,8,7,16,0,529.0,197.0,3.8,19.9,511.0,127.15,103.18
2018,8,7,16,15,515.0,181.5,3.75,19.6,465.5,119.61,97.24
2018,8,7,16,30,501.0,166.0,3.7,19.3,420.0,111.63,90.88
2018,8,7,16,45,481.5,151.0,3.7,18.95,374.0,103.41,84.26
2018,8,7,17,0,462.0,136.0,3.7,18.6,328.0,94.79,77.2
2018,8,7,17,15,430.5,124.0,3.65,18.15,284.0,87.49,71.2
2018,8,7,17,30,399.0,112.0,3.6,17.7,240.0,79.93,64.83
2018,8,7,17,45,352.5,96.0,3.55,17.25,194.0,69.31,55.58
2018,8,7,18,0,306.0,80.0,3.5,16.8,148.0,58.4,45.83
2018,8,7,18,15,243.0,62.0,3.45,16.45,107.0,45.71,34.28
2018,8,7,18,30,180.0,44.0,3.4,16.1,66.0,32.77,22.23
2018,8,7,18,45,115.5,28.0,3.35,15.7,39.5,20.99,7.81
2018,8,7,19,0,51.0,12.0,3.3,15.3,13.0,9.44,0.0
2018,8,7,19,15,25.5,6.0,3.3,15.15,6.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,8,5,15,22.5,5.5,2.4,13.8,6.0,0.0,0.0
2018,8,8,5,30,45.0,11.0,2.4,14.2,12.0,25.22,0.0
2018,8,8,5,45,57.0,24.5,2.45,14.55,29.0,62.25,31.15
2018,8,8,6,0,69.0,38.0,2.5,14.9,46.0,78.44,58.53
2018,8,8,6,15,106.5,56.5,2.35,15.3,76.5,121.56,96.9
2018,8,8,6,30,144.0,75.0,2.2,15.7,107.0,179.68,147.08
2018,8,8,6,45,86.0,94.5,2.1,16.05,115.0,157.49,128.65
2018,8,8,7,0,28.0,114.0,2.0,16.4,123.0,127.86,102.89
2018,8,8,7,15,24.5,130.5,1.95,16.85,139.5,140.95,113.43
2018,8,8,7,30,21.0,147.0,1.9,17.3,156.0,140.9,112.79
2018,8,8,7,45,24.0,167.0,1.8,17.7,178.5,160.99,128.76
2018,8,8,8,0,27.0,187.0,1.7,18.1,201.0,196.92,157.14
2018,8,8,8,15,39.5,213.0,1.7,18.55,235.5,233.25,185.56
2018,8,8,8,30,52.0,239.0,1.7,19.0,270.0,269.87,213.68
2018,8,8,8,45,78.0,268.5,1.65,19.45,319.0,322.73,254.15
2018,8,8,9,0,104.0,298.0,1.6,19.9,368.0,375.97,293.84
2018,8,8,9,15,179.0,315.0,1.6,20.3,444.0,483.92,374.6
2018,8,8,9,30,254.0,332.0,1.6,20.7,520.0,593.37,452.96
2018,8,8,9,45,348.5,320.0,1.65,21.15,591.5,669.06,506.53
2018,8,8,10,0,443.0,308.0,1.7,21.6,663.0,765.32,572.51
2018,8,8,10,15,485.0,306.5,1.7,21.95,708.0,798.98,593.45
2018,8,8,10,30,527.0,305.0,1.7,22.3,753.0,829.64,612.7
2018,8,8,10,45,504.5,323.0,1.75,22.6,761.0,814.53,600.53
2018,8,8,11,0,482.0,341.0,1.8,22.9,769.0,796.79,587.11
2018,8,8,11,15,455.0,357.0,1.85,23.15,766.5,770.83,568.29
2018,8,8,11,30,428.0,373.0,1.9,23.4,764.0,743.03,548.25
2018,8,8,11,45,433.5,375.0,1.95,23.6,774.0,729.77,538.92
2018,8,8,12,0,439.0,377.0,2.0,23.8,784.0,713.97,527.65
2018,8,8,12,15,443.0,376.5,2.1,23.95,787.0,692.53,512.84
2018,8,8,12,30,447.0,376.0,2.2,24.1,790.0,668.94,496.33
2018,8,8,12,45,445.5,371.5,2.25,24.2,781.5,636.4,473.15
2018,8,8,13,0,444.0,367.0,2.3,24.3,773.0,602.62,448.75
2018,8,8,13,15,458.0,353.0,2.4,24.3,765.5,570.45,425.54
2018,8,8,13,30,472.0,339.0,2.5,24.3,758.0,536.14,400.07
2018,8,8,13,45,523.5,306.5,2.55,24.3,760.5,506.03,376.68
2018,8,8,14,0,575.0,274.0,2.6,24.3,763.0,470.18,347.74
2018,8,8,14,15,649.0,234.0,2.7,24.2,768.0,431.75,315.23
2018,8,8,14,30,723.0,194.0,2.8,24.1,773.0,385.18,274.57
2018,8,8,14,45,714.0,188.5,2.9,23.95,739.0,329.47,227.74
2018,8,8,15,0,705.0,183.0,3.0,23.8,705.0,274.17,181.68
2018,8,8,15,15,689.0,178.0,3.0,23.8,664.5,218.74,138.33
2018,8,8,15,30,673.0,173.0,3.0,23.8,624.0,165.02,103.19
2018,8,8,15,45,654.5,166.5,3.15,23.25,580.0,112.25,89.04
2018,8,8,16,0,636.0,160.0,3.3,22.7,536.0,108.88,86.76
2018,8,8,16,15,612.5,152.5,3.35,22.3,489.0,105.96,84.73
2018,8,8,16,30,589.0,145.0,3.4,21.9,442.0,102.86,82.53
2018,8,8,16,45,558.0,135.5,3.45,21.45,393.0,95.55,76.74
2018,8,8,17,0,527.0,126.0,3.5,21.0,344.0,89.76,72.17
2018,8,8,17,15,485.5,115.0,3.5,20.4,294.5,82.66,66.41
2018,8,8,17,30,444.0,104.0,3.5,19.8,245.0,75.38,60.34
2018,8,8,17,45,390.0,90.5,3.5,19.25,197.5,66.12,52.34
2018,8,8,18,0,336.0,77.0,3.5,18.7,150.0,56.66,43.94
2018,8,8,18,15,267.0,60.0,3.45,18.15,108.5,44.51,32.94
2018,8,8,18,30,198.0,43.0,3.4,17.6,67.0,32.15,21.45
2018,8,8,18,45,126.5,27.5,3.3,17.1,40.0,20.69,6.41
2018,8,8,19,0,55.0,12.0,3.2,16.6,13.0,9.44,0.0
2018,8,8,19,15,27.5,6.0,3.15,16.35,6.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,9,5,15,21.5,4.5,1.95,13.45,5.0,0.0,0.0
2018,8,9,5,30,43.0,9.0,2.0,13.8,10.0,22.99,0.0
2018,8,9,5,45,100.5,24.5,2.05,14.2,34.5,81.03,38.68
2018,8,9,6,0,158.0,40.0,2.1,14.6,59.0,134.9,103.93
2018,8,9,6,15,215.0,57.5,2.0,15.0,96.5,205.4,166.11
2018,8,9,6,30,272.0,75.0,1.9,15.4,134.0,269.61,221.63
2018,8,9,6,45,298.5,90.0,1.85,15.85,171.0,316.48,261.34
2018,8,9,7,0,325.0,105.0,1.8,16.3,208.0,365.05,300.89
2018,8,9,7,15,334.0,125.0,1.75,16.85,247.0,407.8,333.84
2018,8,9,7,30,343.0,145.0,1.7,17.4,286.0,431.38,351.09
2018,8,9,7,45,351.5,164.5,1.65,18.0,325.5,470.92,379.58
2018,8,9,8,0,360.0,184.0,1.6,18.6,365.0,509.53,406.38
2018,8,9,8,15,372.0,203.0,1.6,19.15,406.5,549.53,433.84
2018,8,9,8,30,384.0,222.0,1.6,19.7,448.0,588.45,459.86
2018,8,9,8,45,402.0,236.0,1.6,20.2,489.5,647.66,499.67
2018,8,9,9,0,420.0,250.0,1.6,20.7,531.0,684.52,523.09
2018,8,9,9,15,445.0,257.5,1.6,21.25,571.5,719.79,545.37
2018,8,9,9,30,470.0,265.0,1.6,21.8,612.0,753.28,566.07
2018,8,9,9,45,491.5,272.0,1.6,22.4,650.5,780.78,582.26
2018,8,9,10,0,513.0,279.0,1.6,23.0,689.0,805.81,596.63
2018,8,9,10,15,531.5,287.0,1.6,23.45,725.5,826.15,608.04
2018,8,9,10,30,550.0,295.0,1.6,23.9,762.0,843.42,617.38
2018,8,9,10,45,532.5,312.5,1.65,24.4,774.5,832.46,607.84
2018,8,9,11,0,515.0,330.0,1.7,24.9,787.0,818.66,596.78
2018,8,9,11,15,478.5,349.5,1.75,25.25,779.5,786.77,573.83
2018,8,9,11,30,442.0,369.0,1.8,25.6,772.0,753.17,549.83
2018,8,9,11,45,440.0,373.0,1.85,25.95,777.0,734.85,536.82
2018,8,9,12,0,438.0,377.0,1.9,26.3,782.0,714.33,522.11
2018,8,9,12,15,448.0,374.5,2.0,26.45,789.0,696.01,509.78
2018,8,9,12,30,458.0,372.0,2.1,26.6,796.0,675.17,495.45
2018,8,9,12,45,459.0,367.0,2.25,26.75,789.0,643.58,473.63
2018,8,9,13,0,460.0,362.0,2.4,26.9,782.0,610.51,450.32
2018,8,9,13,15,468.0,352.0,2.5,26.85,773.0,576.81,426.22
2018,8,9,13,30,476.0,342.0,2.6,26.8,764.0,541.4,400.21
2018,8,9,13,45,524.0,310.0,2.7,26.8,763.5,509.54,375.92
2018,8,9,14,0,572.0,278.0,2.8,26.8,763.0,472.31,346.38
2018,8,9,14,15,650.5,236.0,2.85,26.65,769.5,434.43,314.48
2018,8,9,14,30,729.0,194.0,2.9,26.5,776.0,387.84,274.02
2018,8,9,14,45,718.5,189.5,2.95,26.4,741.5,331.91,227.34
2018,8,9,15,0,708.0,185.0,3.0,26.3,707.0,276.55,181.61
2018,8,9,15,15,692.0,180.0,3.0,26.3,666.5,220.81,138.45
2018,8,9,15,30,676.0,175.0,3.0,26.3,626.0,166.8,103.44
2018,8,9,15,45,657.5,167.5,3.05,25.9,581.0,113.11,88.81
2018,8,9,16,0,639.0,160.0,3.1,25.5,536.0,109.12,85.99
2018,8,9,16,15,614.5,152.0,3.1,25.1,488.0,105.84,83.68
2018,8,9,16,30,590.0,144.0,3.1,24.7,440.0,102.36,81.18
2018,8,9,16,45,560.5,134.0,3.05,24.3,391.0,94.73,75.17
2018,8,9,17,0,531.0,124.0,3.0,23.9,342.0,88.62,70.35
2018,8,9,17,15,490.0,113.0,2.95,23.2,292.5,81.49,64.64
2018,8,9,17,30,449.0,102.0,2.9,22.5,243.0,74.17,58.62
2018,8,9,17,45,397.0,88.5,2.9,21.8,196.0,64.88,50.71
2018,8,9,18,0,345.0,75.0,2.9,21.1,149.0,55.4,42.38
2018,8,9,18,15,274.0,58.0,2.9,20.5,107.0,43.17,31.42
2018,8,9,18,30,203.0,41.0,2.9,19.9,65.0,30.76,19.94
2018,8,9,18,45,129.5,26.5,2.9,19.3,39.0,19.97,4.45
2018,8,9,19,0,56.0,12.0,2.9,18.7,13.0,9.44,0.0
2018,8,9,19,15,28.0,6.0,2.9,18.4,6.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.9,17.35,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
