Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,23,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,5,15,53.0,7.5,2.05,14.55,8.5,0.0,0.0
2018,8,10,5,30,106.0,15.0,2.1,14.9,17.0,51.2,0.0
2018,8,10,5,45,215.0,26.5,2.2,15.3,46.5,142.15,63.83
2018,8,10,6,0,324.0,38.0,2.3,15.7,76.0,226.86,175.45
2018,8,10,6,15,361.5,50.0,2.25,16.1,112.0,279.11,225.2
2018,8,10,6,30,399.0,62.0,2.2,16.5,148.0,329.47,270.08
2018,8,10,6,45,355.5,84.0,2.15,16.95,176.0,346.85,285.52
2018,8,10,7,0,312.0,106.0,2.1,17.4,204.0,358.33,294.56
2018,8,10,7,15,322.0,125.5,2.15,17.95,242.5,383.1,314.2
2018,8,10,7,30,332.0,145.0,2.2,18.5,281.0,424.07,345.32
2018,8,10,7,45,339.0,166.0,2.2,19.1,320.5,463.76,374.15
2018,8,10,8,0,346.0,187.0,2.2,19.7,360.0,502.42,401.38
2018,8,10,8,15,352.0,207.0,2.2,20.25,398.5,537.91,425.64
2018,8,10,8,30,358.0,227.0,2.2,20.8,437.0,572.03,448.38
2018,8,10,8,45,362.5,246.0,2.25,21.4,473.5,602.17,467.91
2018,8,10,9,0,367.0,265.0,2.3,22.0,510.0,630.61,485.95
2018,8,10,9,15,384.0,279.0,2.35,22.4,549.0,663.73,507.85
2018,8,10,9,30,401.0,293.0,2.4,22.8,588.0,716.33,542.64
2018,8,10,9,45,432.5,294.5,2.4,23.25,627.0,747.62,562.57
2018,8,10,10,0,464.0,296.0,2.4,23.7,666.0,776.72,580.92
2018,8,10,10,15,491.5,300.5,2.45,24.0,705.5,802.3,597.23
2018,8,10,10,30,519.0,305.0,2.5,24.3,745.0,824.93,611.46
2018,8,10,10,45,502.5,321.0,2.6,24.6,756.0,813.6,602.15
2018,8,10,11,0,486.0,337.0,2.7,24.9,767.0,799.57,591.34
2018,8,10,11,15,457.0,353.5,2.75,25.05,763.5,772.13,571.28
2018,8,10,11,30,428.0,370.0,2.8,25.2,760.0,742.91,550.06
2018,8,10,11,45,429.5,373.5,2.9,25.35,767.5,727.49,539.25
2018,8,10,12,0,431.0,377.0,3.0,25.5,775.0,709.73,526.62
2018,8,10,12,15,436.0,375.5,3.1,25.6,778.0,688.48,511.68
2018,8,10,12,30,441.0,374.0,3.2,25.7,781.0,665.06,495.04
2018,8,10,12,45,446.0,368.5,3.3,25.75,777.0,636.55,474.68
2018,8,10,13,0,451.0,363.0,3.4,25.8,773.0,606.26,452.69
2018,8,10,13,15,456.5,353.5,3.5,25.75,762.5,571.73,427.4
2018,8,10,13,30,462.0,344.0,3.6,25.7,752.0,535.75,400.43
2018,8,10,13,45,523.0,303.0,3.75,25.65,754.0,504.88,376.64
2018,8,10,14,0,584.0,262.0,3.9,25.6,756.0,466.73,345.97
2018,8,10,14,15,693.5,201.5,4.0,25.4,768.0,428.45,312.86
2018,8,10,14,30,803.0,141.0,4.1,25.2,780.0,380.11,269.5
2018,8,10,14,45,794.5,137.0,4.2,25.05,745.5,322.41,220.07
2018,8,10,15,0,786.0,133.0,4.3,24.9,711.0,264.85,171.33
2018,8,10,15,15,771.5,130.0,4.3,24.9,670.5,207.4,125.89
2018,8,10,15,30,757.0,127.0,4.3,24.9,630.0,151.29,89.32
2018,8,10,15,45,741.5,122.0,4.35,24.4,586.0,88.02,68.57
2018,8,10,16,0,726.0,117.0,4.4,23.9,542.0,84.5,66.02
2018,8,10,16,15,705.0,112.0,4.35,23.5,495.0,82.15,64.36
2018,8,10,16,30,684.0,107.0,4.3,23.1,448.0,79.67,62.58
2018,8,10,16,45,651.0,100.5,4.3,22.7,396.5,75.82,59.62
2018,8,10,17,0,618.0,94.0,4.3,22.3,345.0,71.85,56.5
2018,8,10,17,15,575.0,87.0,4.2,21.8,295.0,67.25,52.79
2018,8,10,17,30,532.0,80.0,4.1,21.3,245.0,62.57,48.9
2018,8,10,17,45,478.0,71.0,3.95,20.75,198.5,56.15,43.36
2018,8,10,18,0,424.0,62.0,3.8,20.2,152.0,49.63,37.52
2018,8,10,18,15,341.0,51.0,3.65,19.75,110.5,38.76,27.69
2018,8,10,18,30,258.0,40.0,3.5,19.3,69.0,30.3,19.47
2018,8,10,18,45,164.0,26.5,3.3,18.8,41.5,20.05,2.59
2018,8,10,19,0,70.0,13.0,3.1,18.3,14.0,10.23,0.0
2018,8,10,19,15,35.0,6.5,3.05,18.15,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.6,16.85,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,5,15,32.5,6.5,2.75,15.8,7.0,0.0,0.0
2018,8,11,5,30,65.0,13.0,2.9,16.1,14.0,34.51,0.0
2018,8,11,5,45,152.0,27.5,3.0,16.35,41.5,116.36,43.94
2018,8,11,6,0,239.0,42.0,3.1,16.6,69.0,190.66,146.29
2018,8,11,6,15,296.5,55.0,3.1,17.0,106.0,248.08,199.8
2018,8,11,6,30,354.0,68.0,3.1,17.4,143.0,311.6,255.37
2018,8,11,6,45,349.5,84.5,3.05,17.75,175.5,344.72,284.1
2018,8,11,7,0,345.0,101.0,3.0,18.1,208.0,376.31,310.04
2018,8,11,7,15,352.0,120.0,3.05,18.65,246.5,417.53,342.29
2018,8,11,7,30,359.0,139.0,3.1,19.2,285.0,457.89,372.68
2018,8,11,7,45,365.0,159.5,3.15,19.7,325.0,498.05,402.01
2018,8,11,8,0,371.0,180.0,3.2,20.2,365.0,516.61,414.59
2018,8,11,8,15,384.5,198.0,3.25,20.65,407.0,578.18,458.75
2018,8,11,8,30,398.0,216.0,3.3,21.1,449.0,618.29,486.23
2018,8,11,8,45,410.0,232.5,3.35,21.55,489.0,654.05,510.19
2018,8,11,9,0,422.0,249.0,3.4,22.0,529.0,688.09,532.57
2018,8,11,9,15,442.0,258.0,3.45,22.35,567.5,720.23,553.87
2018,8,11,9,30,462.0,267.0,3.5,22.7,606.0,750.47,573.61
2018,8,11,9,45,475.5,276.0,3.5,23.0,640.0,772.24,587.02
2018,8,11,10,0,489.0,285.0,3.5,23.3,674.0,791.5,598.65
2018,8,11,10,15,496.5,296.5,3.55,23.5,704.0,804.67,606.35
2018,8,11,10,30,504.0,308.0,3.6,23.7,734.0,814.91,612.09
2018,8,11,10,45,470.5,332.5,3.65,23.9,738.5,795.48,596.41
2018,8,11,11,0,437.0,357.0,3.7,24.1,743.0,773.49,579.25
2018,8,11,11,15,413.5,373.0,3.8,24.15,743.0,751.03,562.68
2018,8,11,11,30,390.0,389.0,3.9,24.2,743.0,713.06,535.49
2018,8,11,11,45,400.0,387.5,3.95,24.3,753.5,715.11,536.49
2018,8,11,12,0,410.0,386.0,4.0,24.4,764.0,700.9,526.07
2018,8,11,12,15,428.0,379.0,4.05,24.35,773.5,686.07,515.7
2018,8,11,12,30,446.0,372.0,4.1,24.3,783.0,668.33,503.07
2018,8,11,12,45,448.0,367.0,4.2,24.3,777.0,637.84,480.92
2018,8,11,13,0,450.0,362.0,4.3,24.3,771.0,605.82,457.32
2018,8,11,13,15,454.5,352.5,4.3,24.2,759.5,570.67,431.03
2018,8,11,13,30,459.0,343.0,4.3,24.1,748.0,534.17,403.18
2018,8,11,13,45,515.0,306.0,4.35,24.0,749.5,503.65,379.2
2018,8,11,14,0,571.0,269.0,4.4,23.9,751.0,466.96,349.28
2018,8,11,14,15,668.5,216.0,4.4,23.75,761.0,429.2,316.32
2018,8,11,14,30,766.0,163.0,4.4,23.6,771.0,383.52,274.91
2018,8,11,14,45,754.0,160.5,4.4,23.4,736.0,323.32,223.65
2018,8,11,15,0,742.0,158.0,4.4,23.2,701.0,267.06,176.0
2018,8,11,15,15,726.5,154.0,4.4,23.2,660.5,210.12,130.82
2018,8,11,15,30,711.0,150.0,4.4,23.2,620.0,154.76,94.27
2018,8,11,15,45,690.5,145.0,4.3,22.75,575.0,100.43,79.46
2018,8,11,16,0,670.0,140.0,4.2,22.3,530.0,97.5,77.43
2018,8,11,16,15,644.5,134.0,4.15,21.95,482.5,95.0,75.67
2018,8,11,16,30,619.0,128.0,4.1,21.6,435.0,92.37,73.8
2018,8,11,16,45,586.5,121.0,4.1,21.25,386.0,88.8,71.1
2018,8,11,17,0,554.0,114.0,4.1,20.9,337.0,85.1,68.24
2018,8,11,17,15,510.0,104.5,4.05,20.45,287.5,76.4,61.01
2018,8,11,17,30,466.0,95.0,4.0,20.0,238.0,69.85,55.49
2018,8,11,17,45,407.0,83.5,3.9,19.55,191.0,61.67,48.37
2018,8,11,18,0,348.0,72.0,3.8,19.1,144.0,53.39,40.93
2018,8,11,18,15,272.0,56.5,3.8,18.7,103.0,42.11,30.65
2018,8,11,18,30,196.0,41.0,3.8,18.3,62.0,30.71,19.72
2018,8,11,18,45,116.0,24.5,3.8,17.9,35.5,18.46,0.0
2018,8,11,19,0,36.0,8.0,3.8,17.5,9.0,6.29,0.0
2018,8,11,19,15,18.0,4.0,3.8,17.3,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.75,16.9,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,12,5,15,13.5,4.0,2.45,15.1,4.0,0.0,0.0
2018,8,12,5,30,27.0,8.0,2.5,15.4,8.0,16.43,0.0
2018,8,12,5,45,88.5,24.5,2.55,15.7,33.0,76.69,21.37
2018,8,12,6,0,150.0,41.0,2.6,16.0,58.0,135.84,102.97
2018,8,12,6,15,209.0,58.0,2.5,16.4,94.5,193.32,155.35
2018,8,12,6,30,268.0,75.0,2.4,16.8,131.0,270.17,221.19
2018,8,12,6,45,289.0,89.5,2.3,17.15,165.5,312.85,257.63
2018,8,12,7,0,310.0,104.0,2.2,17.5,200.0,356.78,293.64
2018,8,12,7,15,314.5,124.5,2.15,18.0,237.0,378.62,310.65
2018,8,12,7,30,319.0,145.0,2.1,18.5,274.0,416.32,339.0
2018,8,12,7,45,321.5,167.0,2.05,18.95,312.0,453.12,365.63
2018,8,12,8,0,324.0,189.0,2.0,19.4,350.0,488.6,390.48
2018,8,12,8,15,334.0,208.5,2.0,19.85,389.5,526.36,416.79
2018,8,12,8,30,344.0,228.0,2.0,20.3,429.0,563.07,441.74
2018,8,12,8,45,359.5,245.0,2.05,20.8,469.5,600.83,467.3
2018,8,12,9,0,375.0,262.0,2.1,21.3,510.0,637.4,491.57
2018,8,12,9,15,392.0,274.5,2.15,21.7,548.5,669.1,512.37
2018,8,12,9,30,409.0,287.0,2.2,22.1,587.0,720.82,546.49
2018,8,12,9,45,433.5,292.0,2.3,22.5,623.5,748.89,564.67
2018,8,12,10,0,458.0,297.0,2.4,22.9,660.0,774.7,581.35
2018,8,12,10,15,464.0,308.0,2.5,23.15,687.5,785.86,587.82
2018,8,12,10,30,470.0,319.0,2.6,23.4,715.0,794.24,592.53
2018,8,12,10,45,454.0,335.0,2.7,23.7,726.0,783.55,583.68
2018,8,12,11,0,438.0,351.0,2.8,24.0,737.0,770.33,573.3
2018,8,12,11,15,426.5,363.0,2.9,24.1,744.0,755.33,562.33
2018,8,12,11,30,415.0,375.0,3.0,24.2,751.0,738.12,549.84
2018,8,12,11,45,428.0,370.5,3.1,24.35,761.5,726.04,541.47
2018,8,12,12,0,441.0,366.0,3.2,24.5,772.0,711.2,531.05
2018,8,12,12,15,422.5,376.0,3.3,24.45,764.5,680.41,509.04
2018,8,12,12,30,404.0,386.0,3.4,24.4,757.0,648.7,486.25
2018,8,12,12,45,402.5,383.0,3.55,24.4,750.0,618.69,464.82
2018,8,12,13,0,401.0,380.0,3.7,24.4,743.0,587.49,442.13
2018,8,12,13,15,406.0,370.5,3.8,24.25,733.0,554.62,418.02
2018,8,12,13,30,411.0,361.0,3.9,24.1,723.0,520.47,392.38
2018,8,12,13,45,483.5,315.5,4.05,23.95,730.5,494.88,372.55
2018,8,12,14,0,556.0,270.0,4.2,23.8,738.0,461.42,345.29
2018,8,12,14,15,674.5,206.5,4.3,23.6,754.0,425.6,313.75
2018,8,12,14,30,793.0,143.0,4.4,23.4,770.0,379.09,271.33
2018,8,12,14,45,785.5,138.5,4.45,23.15,736.0,321.7,221.78
2018,8,12,15,0,778.0,134.0,4.5,22.9,702.0,264.36,172.83
2018,8,12,15,15,763.0,131.5,4.5,22.9,662.0,207.47,127.44
2018,8,12,15,30,748.0,129.0,4.5,22.9,622.0,152.0,91.01
2018,8,12,15,45,669.0,140.0,4.6,22.3,557.5,96.83,76.62
2018,8,12,16,0,590.0,151.0,4.7,21.7,493.0,102.66,82.02
2018,8,12,16,15,487.5,157.5,4.7,21.3,423.5,105.52,84.84
2018,8,12,16,30,385.0,164.0,4.7,20.9,354.0,108.43,87.75
2018,8,12,16,45,408.0,142.0,4.65,20.5,323.0,96.86,78.26
2018,8,12,17,0,431.0,120.0,4.6,20.1,292.0,84.52,67.99
2018,8,12,17,15,456.0,102.0,4.55,19.6,261.0,74.0,59.15
2018,8,12,17,30,481.0,84.0,4.5,19.1,230.0,65.09,51.55
2018,8,12,17,45,398.5,75.0,4.45,18.65,180.5,55.89,43.48
2018,8,12,18,0,316.0,66.0,4.4,18.2,131.0,49.01,37.24
2018,8,12,18,15,216.5,51.5,4.25,17.8,90.0,38.25,27.39
2018,8,12,18,30,117.0,37.0,4.1,17.4,49.0,27.55,17.0
2018,8,12,18,45,66.5,22.0,4.0,17.05,28.0,16.51,0.0
2018,8,12,19,0,16.0,7.0,3.9,16.7,7.0,5.51,0.0
2018,8,12,19,15,8.0,3.5,3.8,16.55,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,13,5,15,21.0,4.5,2.8,14.4,5.0,0.0,0.0
2018,8,13,5,30,42.0,9.0,2.9,14.7,10.0,22.93,0.0
2018,8,13,5,45,130.0,24.5,3.05,15.0,37.0,102.53,20.82
2018,8,13,6,0,218.0,40.0,3.2,15.3,64.0,179.87,137.32
2018,8,13,6,15,224.0,48.5,3.2,15.65,84.5,202.28,163.18
2018,8,13,6,30,230.0,57.0,3.2,16.0,105.0,225.93,186.04
2018,8,13,6,45,115.0,72.5,3.15,16.35,96.5,151.65,124.55
2018,8,13,7,0,0.0,88.0,3.1,16.7,88.0,72.26,55.61
2018,8,13,7,15,0.0,98.5,3.1,17.05,98.5,80.2,62.21
2018,8,13,7,30,0.0,109.0,3.1,17.4,109.0,88.32,68.75
2018,8,13,7,45,0.0,123.0,3.05,17.75,123.0,99.84,77.98
2018,8,13,8,0,0.0,137.0,3.0,18.1,137.0,111.37,87.09
2018,8,13,8,15,2.0,155.5,3.0,18.4,156.5,128.81,101.02
2018,8,13,8,30,4.0,174.0,3.0,18.7,176.0,146.32,114.82
2018,8,13,8,45,6.5,190.5,2.95,19.05,194.5,162.48,127.39
2018,8,13,9,0,9.0,207.0,2.9,19.4,213.0,178.68,139.85
2018,8,13,9,15,13.5,228.5,2.95,19.65,238.0,201.35,157.48
2018,8,13,9,30,18.0,250.0,3.0,19.9,263.0,223.97,174.88
2018,8,13,9,45,24.0,274.0,3.0,20.15,292.5,250.2,194.96
2018,8,13,10,0,30.0,298.0,3.0,20.4,322.0,297.04,230.64
2018,8,13,10,15,37.0,323.0,3.05,20.6,353.5,325.52,251.93
2018,8,13,10,30,44.0,348.0,3.1,20.8,385.0,353.28,272.52
2018,8,13,10,45,43.0,354.5,3.15,21.0,391.5,354.79,273.0
2018,8,13,11,0,42.0,361.0,3.2,21.2,398.0,356.0,273.38
2018,8,13,11,15,42.0,367.5,3.3,21.25,405.0,357.76,274.47
2018,8,13,11,30,42.0,374.0,3.4,21.3,412.0,359.1,275.26
2018,8,13,11,45,48.0,389.5,3.45,21.35,433.5,373.14,285.74
2018,8,13,12,0,54.0,405.0,3.5,21.4,455.0,385.99,295.25
2018,8,13,12,15,63.0,412.0,3.55,21.35,470.0,392.63,300.35
2018,8,13,12,30,72.0,419.0,3.6,21.3,485.0,397.95,304.46
2018,8,13,12,45,77.0,419.5,3.7,21.3,489.5,393.71,301.34
2018,8,13,13,0,82.0,420.0,3.8,21.3,494.0,388.59,297.55
2018,8,13,13,15,83.0,411.5,3.9,21.2,485.5,373.16,286.05
2018,8,13,13,30,84.0,403.0,4.0,21.1,477.0,357.58,274.35
2018,8,13,13,45,161.5,380.0,4.1,21.0,517.0,372.67,285.91
2018,8,13,14,0,239.0,357.0,4.2,20.9,557.0,375.79,287.16
2018,8,13,14,15,464.0,269.0,4.25,20.7,640.5,384.85,289.72
2018,8,13,14,30,689.0,181.0,4.3,20.5,724.0,367.33,267.88
2018,8,13,14,45,641.0,191.5,4.35,20.35,678.5,313.23,222.27
2018,8,13,15,0,593.0,202.0,4.4,20.2,633.0,263.94,181.67
2018,8,13,15,15,536.5,206.5,4.4,20.2,579.5,214.49,144.03
2018,8,13,15,30,480.0,211.0,4.4,20.2,526.0,171.11,116.53
2018,8,13,15,45,472.5,197.0,4.45,19.65,488.5,125.47,101.7
2018,8,13,16,0,465.0,183.0,4.5,19.1,451.0,118.35,96.23
2018,8,13,16,15,421.5,176.0,4.5,18.8,402.5,114.89,93.71
2018,8,13,16,30,378.0,169.0,4.5,18.5,354.0,111.36,91.1
2018,8,13,16,45,381.5,149.0,4.45,18.15,318.0,100.71,82.34
2018,8,13,17,0,385.0,129.0,4.4,17.8,282.0,89.44,72.9
2018,8,13,17,15,391.0,111.5,4.4,17.45,247.5,79.17,64.2
2018,8,13,17,30,397.0,94.0,4.4,17.1,213.0,68.34,54.82
2018,8,13,17,45,333.0,81.0,4.35,16.75,167.5,59.22,46.75
2018,8,13,18,0,269.0,68.0,4.3,16.4,122.0,49.98,38.34
2018,8,13,18,15,195.0,53.0,4.25,16.15,86.0,39.3,28.43
2018,8,13,18,30,121.0,38.0,4.2,15.9,50.0,28.16,17.39
2018,8,13,18,45,66.0,22.5,4.1,15.6,28.5,16.78,0.0
2018,8,13,19,0,11.0,7.0,4.0,15.3,7.0,5.51,0.0
2018,8,13,19,15,5.5,3.5,3.95,15.2,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,14,5,15,8.5,3.0,3.55,15.0,3.0,0.0,0.0
2018,8,14,5,30,17.0,6.0,3.6,15.2,6.0,11.17,0.0
2018,8,14,5,45,61.5,23.0,3.65,15.45,28.5,62.9,3.31
2018,8,14,6,0,106.0,40.0,3.7,15.7,51.0,114.91,85.58
2018,8,14,6,15,107.5,53.0,3.7,15.95,69.5,132.7,105.36
2018,8,14,6,30,109.0,66.0,3.7,16.2,88.0,139.39,113.15
2018,8,14,6,45,54.5,76.0,3.75,16.5,87.0,105.74,85.01
2018,8,14,7,0,0.0,86.0,3.8,16.8,86.0,70.42,54.08
2018,8,14,7,15,1.5,102.5,3.8,17.05,103.0,85.39,66.63
2018,8,14,7,30,3.0,119.0,3.8,17.3,120.0,100.43,79.01
2018,8,14,7,45,5.0,121.5,3.75,17.6,123.5,102.62,80.56
2018,8,14,8,0,7.0,124.0,3.7,17.9,127.0,105.44,82.62
2018,8,14,8,15,6.5,138.0,3.7,18.1,141.0,116.83,91.6
2018,8,14,8,30,6.0,152.0,3.7,18.3,155.0,128.15,100.44
2018,8,14,8,45,6.0,168.0,3.65,18.55,171.5,141.68,110.98
2018,8,14,9,0,6.0,184.0,3.6,18.8,188.0,155.15,121.38
2018,8,14,9,15,8.5,202.0,3.6,19.0,208.0,172.74,135.14
2018,8,14,9,30,11.0,220.0,3.6,19.2,228.0,190.29,148.74
2018,8,14,9,45,16.5,252.0,3.6,19.45,264.5,223.21,174.41
2018,8,14,10,0,22.0,284.0,3.6,19.7,301.0,256.0,199.64
2018,8,14,10,15,31.0,314.0,3.65,19.85,339.5,311.3,242.15
2018,8,14,10,30,40.0,344.0,3.7,20.0,378.0,345.99,268.3
2018,8,14,10,45,40.0,352.0,3.7,20.15,386.5,349.98,270.7
2018,8,14,11,0,40.0,360.0,3.7,20.3,395.0,353.6,272.95
2018,8,14,11,15,37.0,361.0,3.8,20.4,394.0,347.59,267.99
2018,8,14,11,30,34.0,362.0,3.9,20.5,393.0,341.48,263.04
2018,8,14,11,45,41.0,378.5,3.95,20.6,416.0,357.69,275.27
2018,8,14,12,0,48.0,395.0,4.0,20.7,439.0,372.66,286.46
2018,8,14,12,15,76.0,411.5,4.05,20.7,481.0,402.93,309.79
2018,8,14,12,30,104.0,428.0,4.1,20.7,523.0,430.07,330.45
2018,8,14,12,45,171.5,431.5,4.2,20.75,586.5,480.07,368.62
2018,8,14,13,0,239.0,435.0,4.3,20.8,650.0,518.63,397.46
2018,8,14,13,15,298.0,409.5,4.35,20.75,673.0,514.84,394.75
2018,8,14,13,30,357.0,384.0,4.4,20.7,696.0,505.41,387.29
2018,8,14,13,45,446.0,331.5,4.45,20.65,711.0,488.18,373.23
2018,8,14,14,0,535.0,279.0,4.5,20.6,726.0,459.31,348.84
2018,8,14,14,15,661.5,212.5,4.5,20.5,745.5,425.77,318.35
2018,8,14,14,30,788.0,146.0,4.5,20.4,765.0,380.39,275.91
2018,8,14,14,45,779.5,142.0,4.55,20.25,730.5,323.13,225.81
2018,8,14,15,0,771.0,138.0,4.6,20.1,696.0,266.05,176.47
2018,8,14,15,15,756.0,134.0,4.6,20.1,655.0,208.37,129.94
2018,8,14,15,30,741.0,130.0,4.6,20.1,614.0,145.34,86.99
2018,8,14,15,45,725.0,125.5,4.55,19.65,570.5,89.6,71.32
2018,8,14,16,0,709.0,121.0,4.5,19.2,527.0,86.94,69.44
2018,8,14,16,15,686.5,115.0,4.5,18.9,479.5,84.01,67.24
2018,8,14,16,30,664.0,109.0,4.5,18.6,432.0,80.92,64.88
2018,8,14,16,45,633.0,102.5,4.5,18.35,382.5,77.18,61.92
2018,8,14,17,0,602.0,96.0,4.5,18.1,333.0,73.32,58.81
2018,8,14,17,15,519.0,92.5,4.45,17.75,275.5,70.8,56.81
2018,8,14,17,30,436.0,89.0,4.4,17.4,218.0,65.56,52.32
2018,8,14,17,45,347.5,77.5,4.4,17.05,167.5,57.04,44.75
2018,8,14,18,0,259.0,66.0,4.4,16.7,117.0,48.54,36.99
2018,8,14,18,15,193.5,50.5,4.3,16.4,82.5,37.41,26.71
2018,8,14,18,30,128.0,35.0,4.2,16.1,48.0,26.14,15.44
2018,8,14,18,45,71.0,20.5,4.15,15.85,27.0,15.38,0.0
2018,8,14,19,0,14.0,6.0,4.1,15.6,6.0,4.72,0.0
2018,8,14,19,15,7.0,3.0,4.05,15.5,3.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,15,5,15,15.0,3.5,2.95,15.3,3.5,0.0,0.0
2018,8,15,5,30,30.0,7.0,3.0,15.6,7.0,16.95,0.0
2018,8,15,5,45,106.5,20.5,3.05,15.85,30.0,86.34,0.0
2018,8,15,6,0,183.0,34.0,3.1,16.1,53.0,156.23,117.03
2018,8,15,6,15,196.0,44.0,3.15,16.4,74.5,182.7,146.46
2018,8,15,6,30,209.0,54.0,3.2,16.7,96.0,211.18,173.22
2018,8,15,6,45,104.5,70.0,3.2,17.0,91.0,142.91,116.8
2018,8,15,7,0,0.0,86.0,3.2,17.3,86.0,70.59,54.08
2018,8,15,7,15,2.0,106.5,3.15,17.6,107.5,89.94,70.31
2018,8,15,7,30,4.0,127.0,3.1,17.9,129.0,109.32,86.22
2018,8,15,7,45,23.0,156.5,3.05,18.2,168.0,151.66,121.37
2018,8,15,8,0,42.0,186.0,3.0,18.5,207.0,211.67,170.09
2018,8,15,8,15,61.5,215.0,2.95,18.8,249.0,258.34,207.11
2018,8,15,8,30,81.0,244.0,2.9,19.1,291.0,305.55,243.86
2018,8,15,8,45,96.0,267.5,2.85,19.4,327.5,342.75,272.02
2018,8,15,9,0,111.0,291.0,2.8,19.7,364.0,401.76,316.22
2018,8,15,9,15,133.0,313.5,2.85,19.95,406.5,444.73,348.0
2018,8,15,9,30,155.0,336.0,2.9,20.2,449.0,487.17,379.0
2018,8,15,9,45,182.5,353.0,2.9,20.45,492.0,528.3,408.73
2018,8,15,10,0,210.0,370.0,2.9,20.7,535.0,568.41,437.28
2018,8,15,10,15,254.0,376.5,2.95,20.85,584.0,634.43,484.68
2018,8,15,10,30,298.0,383.0,3.0,21.0,633.0,676.01,514.12
2018,8,15,10,45,312.0,390.5,3.1,21.2,658.0,687.49,521.52
2018,8,15,11,0,326.0,398.0,3.2,21.4,683.0,696.71,527.53
2018,8,15,11,15,346.5,396.5,3.3,21.45,704.5,700.95,530.65
2018,8,15,11,30,367.0,395.0,3.4,21.5,726.0,702.59,531.94
2018,8,15,11,45,377.0,393.5,3.5,21.6,735.5,692.39,524.54
2018,8,15,12,0,387.0,392.0,3.6,21.7,745.0,679.89,515.5
2018,8,15,12,15,389.5,390.0,3.7,21.7,745.5,658.67,500.23
2018,8,15,12,30,392.0,388.0,3.8,21.7,746.0,635.74,483.57
2018,8,15,12,45,392.0,385.0,3.85,21.7,740.0,608.6,463.48
2018,8,15,13,0,392.0,382.0,3.9,21.7,734.0,580.21,442.19
2018,8,15,13,15,387.0,377.5,3.95,21.65,720.0,546.43,416.67
2018,8,15,13,30,382.0,373.0,4.0,21.6,706.0,512.2,390.36
2018,8,15,13,45,456.5,325.0,4.05,21.55,713.0,489.73,372.47
2018,8,15,14,0,531.0,277.0,4.1,21.5,720.0,456.66,345.12
2018,8,15,14,15,690.5,193.0,4.15,21.35,747.0,424.21,315.39
2018,8,15,14,30,850.0,109.0,4.2,21.2,774.0,378.09,271.71
2018,8,15,14,45,841.0,106.5,4.2,21.05,739.0,319.73,220.36
2018,8,15,15,0,832.0,104.0,4.2,20.9,704.0,261.38,169.72
2018,8,15,15,15,818.5,101.5,4.2,20.9,663.0,196.09,117.07
2018,8,15,15,30,805.0,99.0,4.2,20.9,622.0,137.33,78.11
2018,8,15,15,45,789.5,96.0,4.2,20.5,578.0,79.57,62.57
2018,8,15,16,0,774.0,93.0,4.2,20.1,534.0,77.18,60.87
2018,8,15,16,15,752.0,89.5,4.15,19.85,486.0,75.0,59.27
2018,8,15,16,30,730.0,86.0,4.1,19.6,438.0,72.75,57.6
2018,8,15,16,45,700.5,81.5,4.1,19.3,388.0,64.26,50.5
2018,8,15,17,0,671.0,77.0,4.1,19.0,338.0,61.19,48.05
2018,8,15,17,15,628.5,72.0,4.05,18.65,288.0,57.52,45.01
2018,8,15,17,30,586.0,67.0,4.0,18.3,238.0,53.85,41.87
2018,8,15,17,45,524.0,59.5,3.95,17.95,189.5,48.08,36.72
2018,8,15,18,0,462.0,52.0,3.9,17.6,141.0,42.31,31.39
2018,8,15,18,15,369.0,42.5,3.85,17.35,100.0,34.71,24.21
2018,8,15,18,30,276.0,33.0,3.8,17.1,59.0,27.18,15.83
2018,8,15,18,45,164.5,20.5,3.7,16.8,33.5,15.6,0.0
2018,8,15,19,0,53.0,8.0,3.6,16.5,8.0,6.29,0.0
2018,8,15,19,15,26.5,4.0,3.6,16.35,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,5,15,29.0,4.5,2.3,14.5,4.5,0.0,0.0
2018,8,16,5,30,58.0,9.0,2.4,14.9,9.0,29.33,0.0
2018,8,16,5,45,171.5,22.0,2.55,15.3,36.5,116.99,0.0
2018,8,16,6,0,285.0,35.0,2.7,15.7,64.0,209.43,156.94
2018,8,16,6,15,331.5,46.5,2.7,16.05,99.0,261.65,210.61
2018,8,16,6,30,378.0,58.0,2.7,16.4,134.0,319.13,262.08
2018,8,16,6,45,342.0,79.0,2.65,16.75,163.0,338.99,280.13
2018,8,16,7,0,306.0,100.0,2.6,17.1,192.0,353.73,292.28
2018,8,16,7,15,302.0,122.0,2.6,17.45,227.0,370.89,306.0
2018,8,16,7,30,298.0,144.0,2.6,17.8,262.0,403.4,330.73
2018,8,16,7,45,309.5,164.5,2.55,18.15,302.0,445.12,362.0
2018,8,16,8,0,321.0,185.0,2.5,18.5,342.0,486.23,391.9
2018,8,16,8,15,337.5,203.5,2.45,18.85,384.0,528.65,422.22
2018,8,16,8,30,354.0,222.0,2.4,19.2,426.0,570.39,451.31
2018,8,16,8,45,370.0,238.5,2.4,19.55,467.0,608.47,477.36
2018,8,16,9,0,386.0,255.0,2.4,19.9,508.0,645.35,502.11
2018,8,16,9,15,402.0,267.5,2.35,20.25,545.5,698.48,537.41
2018,8,16,9,30,418.0,280.0,2.3,20.6,583.0,728.02,555.75
2018,8,16,9,45,435.0,287.5,2.25,20.9,616.5,751.42,570.0
2018,8,16,10,0,452.0,295.0,2.2,21.2,650.0,772.48,582.53
2018,8,16,10,15,458.0,305.0,2.2,21.5,676.5,782.67,587.63
2018,8,16,10,30,464.0,315.0,2.2,21.8,703.0,790.13,591.0
2018,8,16,10,45,459.5,327.5,2.2,22.1,720.0,787.07,587.03
2018,8,16,11,0,455.0,340.0,2.2,22.4,737.0,781.3,581.41
2018,8,16,11,15,454.0,348.0,2.3,22.65,750.0,772.05,574.46
2018,8,16,11,30,453.0,356.0,2.4,22.9,763.0,760.2,565.75
2018,8,16,11,45,453.5,359.5,2.5,23.1,770.0,743.25,553.73
2018,8,16,12,0,454.0,363.0,2.6,23.3,777.0,723.95,540.02
2018,8,16,12,15,454.0,363.5,2.7,23.4,777.0,699.55,522.88
2018,8,16,12,30,454.0,364.0,2.8,23.5,777.0,673.22,504.17
2018,8,16,12,45,457.0,358.5,2.95,23.55,771.0,642.59,482.53
2018,8,16,13,0,460.0,353.0,3.1,23.6,765.0,610.32,459.25
2018,8,16,13,15,470.0,341.5,3.15,23.5,756.5,576.45,434.34
2018,8,16,13,30,480.0,330.0,3.2,23.4,748.0,540.7,407.39
2018,8,16,13,45,554.5,283.5,3.3,23.35,754.0,511.44,384.57
2018,8,16,14,0,629.0,237.0,3.4,23.3,760.0,474.15,354.09
2018,8,16,14,15,745.5,172.0,3.45,23.1,769.5,431.79,317.37
2018,8,16,14,30,862.0,107.0,3.5,22.9,779.0,381.09,271.35
2018,8,16,14,45,853.0,104.5,3.55,22.7,743.5,321.92,219.91
2018,8,16,15,0,844.0,102.0,3.6,22.5,708.0,262.75,169.07
2018,8,16,15,15,830.5,100.0,3.6,22.5,667.0,203.41,121.52
2018,8,16,15,30,817.0,98.0,3.6,22.5,626.0,137.68,77.49
2018,8,16,15,45,800.5,95.0,3.65,21.95,581.0,79.05,61.76
2018,8,16,16,0,784.0,92.0,3.7,21.4,536.0,76.81,60.24
2018,8,16,16,15,762.0,87.5,3.7,21.05,487.0,73.9,58.04
2018,8,16,16,30,740.0,83.0,3.7,20.7,438.0,70.86,55.73
2018,8,16,16,45,709.5,79.5,3.7,20.35,388.0,68.29,53.78
2018,8,16,17,0,679.0,76.0,3.7,20.0,338.0,60.66,47.4
2018,8,16,17,15,635.5,70.5,3.65,19.55,287.0,56.58,44.03
2018,8,16,17,30,592.0,65.0,3.6,19.1,236.0,52.48,40.52
2018,8,16,17,45,529.0,58.0,3.6,18.65,187.5,47.02,35.68
2018,8,16,18,0,466.0,51.0,3.6,18.2,139.0,41.6,30.65
2018,8,16,18,15,370.5,41.0,3.45,17.85,97.5,33.55,23.1
2018,8,16,18,30,275.0,31.0,3.3,17.5,56.0,25.54,14.05
2018,8,16,18,45,163.5,19.0,3.2,17.15,31.5,14.95,0.0
2018,8,16,19,0,52.0,7.0,3.1,16.8,7.0,5.51,0.0
2018,8,16,19,15,26.0,3.5,3.1,16.65,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,17,5,15,26.0,4.5,1.8,14.7,4.5,0.0,0.0
2018,8,17,5,30,52.0,9.0,1.9,15.1,9.0,27.14,0.0
2018,8,17,5,45,160.0,22.0,1.95,15.5,35.0,111.89,0.0
2018,8,17,6,0,268.0,35.0,2.0,15.9,61.0,202.28,149.79
2018,8,17,6,15,271.0,42.0,1.95,16.3,82.0,223.15,178.75
2018,8,17,6,30,274.0,49.0,1.9,16.7,103.0,245.32,200.93
2018,8,17,6,45,137.0,64.0,1.85,17.1,91.0,170.44,139.73
2018,8,17,7,0,0.0,79.0,1.8,17.5,79.0,63.89,48.35
2018,8,17,7,15,0.0,88.5,1.7,17.95,88.5,71.06,54.35
2018,8,17,7,30,0.0,98.0,1.6,18.4,98.0,78.4,60.23
2018,8,17,7,45,2.0,117.5,1.5,18.85,118.5,96.78,75.18
2018,8,17,8,0,4.0,137.0,1.4,19.3,139.0,115.26,89.94
2018,8,17,8,15,18.5,170.5,1.4,19.8,181.0,158.14,124.6
2018,8,17,8,30,33.0,204.0,1.4,20.3,223.0,219.16,172.71
2018,8,17,8,45,74.5,234.0,1.4,20.8,281.5,287.4,226.11
2018,8,17,9,0,116.0,264.0,1.4,21.3,340.0,378.47,294.9
2018,8,17,9,15,221.0,281.0,1.45,21.75,437.0,518.5,399.05
2018,8,17,9,30,326.0,298.0,1.5,22.2,534.0,637.15,483.39
2018,8,17,9,45,389.0,296.0,1.55,22.65,591.0,716.3,536.7
2018,8,17,10,0,452.0,294.0,1.6,23.1,648.0,772.87,574.18
2018,8,17,10,15,460.5,303.5,1.7,23.5,676.0,785.01,580.83
2018,8,17,10,30,469.0,313.0,1.8,23.9,704.0,794.38,586.08
2018,8,17,10,45,473.0,323.0,1.85,24.25,726.0,797.02,586.47
2018,8,17,11,0,477.0,333.0,1.9,24.6,748.0,796.76,585.04
2018,8,17,11,15,477.5,341.0,2.0,24.85,762.5,788.52,578.96
2018,8,17,11,30,478.0,349.0,2.1,25.1,777.0,777.54,571.09
2018,8,17,11,45,479.0,352.5,2.2,25.35,784.5,760.41,559.14
2018,8,17,12,0,480.0,356.0,2.3,25.6,792.0,740.81,545.44
2018,8,17,12,15,480.5,355.5,2.4,25.7,792.0,715.16,527.84
2018,8,17,12,30,481.0,355.0,2.5,25.8,792.0,687.48,508.6
2018,8,17,12,45,481.5,350.5,2.6,25.9,784.5,654.82,485.62
2018,8,17,13,0,482.0,346.0,2.7,26.0,777.0,620.61,461.11
2018,8,17,13,15,495.0,333.5,2.8,25.95,769.5,586.85,436.79
2018,8,17,13,30,508.0,321.0,2.9,25.9,762.0,550.86,410.12
2018,8,17,13,45,585.5,272.5,3.0,25.85,767.5,519.87,386.3
2018,8,17,14,0,663.0,224.0,3.1,25.8,773.0,481.17,355.07
2018,8,17,14,15,785.0,157.0,3.15,25.65,784.0,439.46,318.95
2018,8,17,14,30,907.0,90.0,3.2,25.5,795.0,384.61,269.98
2018,8,17,14,45,897.5,89.0,3.25,25.35,759.0,323.79,217.51
2018,8,17,15,0,888.0,88.0,3.3,25.2,723.0,262.94,165.62
2018,8,17,15,15,875.5,86.0,3.3,25.2,681.0,201.14,116.53
2018,8,17,15,30,863.0,84.0,3.3,25.2,639.0,140.21,77.15
2018,8,17,15,45,847.5,82.0,3.3,24.7,593.5,80.28,62.1
2018,8,17,16,0,832.0,80.0,3.3,24.2,548.0,78.0,60.56
2018,8,17,16,15,811.0,77.5,3.25,23.8,499.5,68.15,52.53
2018,8,17,16,30,790.0,75.0,3.2,23.4,451.0,66.22,51.17
2018,8,17,16,45,760.0,71.5,3.15,22.95,399.0,63.37,49.0
2018,8,17,17,0,730.0,68.0,3.1,22.5,347.0,60.48,46.76
2018,8,17,17,15,688.0,64.0,2.95,21.95,295.5,57.02,43.97
2018,8,17,17,30,646.0,60.0,2.8,21.4,244.0,49.46,37.51
2018,8,17,17,45,582.0,54.0,2.7,20.8,194.0,44.52,33.17
2018,8,17,18,0,518.0,48.0,2.6,20.2,144.0,39.66,28.69
2018,8,17,18,15,381.5,40.0,2.5,19.7,98.5,32.85,22.24
2018,8,17,18,30,245.0,32.0,2.4,19.2,53.0,24.39,12.49
2018,8,17,18,45,138.0,19.5,2.3,18.65,29.5,15.34,0.0
2018,8,17,19,0,31.0,7.0,2.2,18.1,6.0,0.0,0.0
2018,8,17,19,15,15.5,3.5,2.2,17.9,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,18,5,15,26.5,4.0,1.75,14.65,4.0,0.0,0.0
2018,8,18,5,30,53.0,8.0,1.8,15.1,8.0,26.86,0.0
2018,8,18,5,45,165.5,21.5,1.8,15.55,35.0,113.6,0.0
2018,8,18,6,0,278.0,35.0,1.8,16.0,62.0,206.98,151.56
2018,8,18,6,15,333.0,46.5,1.75,16.5,98.0,265.02,211.75
2018,8,18,6,30,388.0,58.0,1.7,17.0,134.0,332.17,270.39
2018,8,18,6,45,356.0,77.5,1.6,17.5,163.0,348.71,285.52
2018,8,18,7,0,324.0,97.0,1.5,18.0,192.0,365.07,298.63
2018,8,18,7,15,337.0,116.0,1.5,18.55,232.0,410.13,333.64
2018,8,18,7,30,350.0,135.0,1.5,19.1,272.0,454.86,366.87
2018,8,18,7,45,359.0,154.5,1.45,19.65,312.0,476.26,381.47
2018,8,18,8,0,368.0,174.0,1.4,20.2,352.0,515.97,408.95
2018,8,18,8,15,384.0,191.5,1.45,20.75,394.5,579.94,453.45
2018,8,18,8,30,400.0,209.0,1.5,21.3,437.0,622.11,481.39
2018,8,18,8,45,423.5,220.5,1.5,21.85,480.0,663.66,508.43
2018,8,18,9,0,447.0,232.0,1.5,22.4,523.0,703.96,534.05
2018,8,18,9,15,472.5,238.5,1.55,22.9,563.5,739.4,556.56
2018,8,18,9,30,498.0,245.0,1.6,23.4,604.0,772.97,577.56
2018,8,18,9,45,510.5,255.5,1.65,23.9,639.5,795.72,590.73
2018,8,18,10,0,523.0,266.0,1.7,24.4,675.0,815.77,602.13
2018,8,18,10,15,526.5,279.5,1.8,24.75,704.0,827.12,608.36
2018,8,18,10,30,530.0,293.0,1.9,25.1,733.0,835.38,612.66
2018,8,18,10,45,516.5,308.0,1.95,25.45,746.5,825.67,604.38
2018,8,18,11,0,503.0,323.0,2.0,25.8,760.0,813.19,594.51
2018,8,18,11,15,476.5,338.5,2.1,26.0,758.0,786.58,575.81
2018,8,18,11,30,450.0,354.0,2.2,26.2,756.0,758.1,555.85
2018,8,18,11,45,453.5,357.0,2.35,26.4,765.0,743.36,546.06
2018,8,18,12,0,457.0,360.0,2.5,26.6,774.0,726.1,534.29
2018,8,18,12,15,459.5,359.5,2.6,26.6,775.5,702.73,518.37
2018,8,18,12,30,462.0,359.0,2.7,26.6,777.0,677.25,500.77
2018,8,18,12,45,464.0,353.5,2.8,26.6,770.5,645.55,478.6
2018,8,18,13,0,466.0,348.0,2.9,26.6,764.0,612.26,454.87
2018,8,18,13,15,474.0,337.5,3.0,26.45,754.0,577.55,429.95
2018,8,18,13,30,482.0,327.0,3.1,26.3,744.0,541.1,403.05
2018,8,18,13,45,547.5,287.0,3.15,26.15,748.5,511.61,380.35
2018,8,18,14,0,613.0,247.0,3.2,26.0,753.0,475.06,350.91
2018,8,18,14,15,723.5,192.0,3.25,25.8,768.0,438.26,318.88
2018,8,18,14,30,834.0,137.0,3.3,25.6,783.0,391.05,276.34
2018,8,18,14,45,820.5,135.0,3.35,25.35,745.5,330.7,225.16
2018,8,18,15,0,807.0,133.0,3.4,25.1,708.0,271.06,175.09
2018,8,18,15,15,791.5,130.0,3.4,25.1,666.0,211.38,128.09
2018,8,18,15,30,776.0,127.0,3.4,25.1,624.0,153.21,90.43
2018,8,18,15,45,753.0,124.0,3.35,24.5,577.0,88.96,69.41
2018,8,18,16,0,730.0,121.0,3.3,23.9,530.0,87.9,68.97
2018,8,18,16,15,700.5,116.5,3.25,23.45,479.5,85.72,67.5
2018,8,18,16,30,671.0,112.0,3.2,23.0,429.0,83.49,65.96
2018,8,18,16,45,633.5,106.0,3.2,22.55,377.5,80.02,63.34
2018,8,18,17,0,596.0,100.0,3.2,22.1,326.0,76.5,60.62
2018,8,18,17,15,545.0,90.0,3.1,21.55,272.5,69.74,55.03
2018,8,18,17,30,494.0,80.0,3.0,21.0,219.0,62.81,49.13
2018,8,18,17,45,425.5,68.5,2.9,20.4,170.5,51.76,39.47
2018,8,18,18,0,357.0,57.0,2.8,19.8,122.0,43.12,31.68
2018,8,18,18,15,269.5,43.5,2.75,19.25,83.5,32.92,22.26
2018,8,18,18,30,182.0,30.0,2.7,18.7,45.0,22.71,10.57
2018,8,18,18,45,104.5,18.0,2.65,18.2,25.0,14.16,0.0
2018,8,18,19,0,27.0,6.0,2.6,17.7,5.0,0.0,0.0
2018,8,18,19,15,13.5,3.0,2.6,17.45,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,5,15,12.0,2.5,2.25,14.2,2.5,0.0,0.0
2018,8,19,5,30,24.0,5.0,2.4,14.6,5.0,13.3,0.0
2018,8,19,5,45,32.0,11.5,2.5,15.0,13.5,31.58,0.0
2018,8,19,6,0,40.0,18.0,2.6,15.4,22.0,48.81,31.67
2018,8,19,6,15,20.0,29.0,2.55,15.8,31.0,34.92,23.6
2018,8,19,6,30,0.0,40.0,2.5,16.2,40.0,30.58,20.17
2018,8,19,6,45,0.0,50.5,2.45,16.6,50.5,38.66,27.2
2018,8,19,7,0,0.0,61.0,2.4,17.0,61.0,46.89,34.22
2018,8,19,7,15,0.0,67.0,2.35,17.4,67.0,51.39,37.94
2018,8,19,7,30,0.0,73.0,2.3,17.8,73.0,56.03,41.7
2018,8,19,7,45,0.0,83.5,2.3,18.15,83.5,64.55,48.62
2018,8,19,8,0,0.0,94.0,2.3,18.5,94.0,73.15,55.51
2018,8,19,8,15,0.0,113.0,2.3,18.9,113.0,89.18,68.41
2018,8,19,8,30,0.0,132.0,2.3,19.3,132.0,105.26,81.18
2018,8,19,8,45,1.5,152.0,2.3,19.7,153.0,123.65,95.72
2018,8,19,9,0,3.0,172.0,2.3,20.1,174.0,142.09,110.12
2018,8,19,9,15,9.0,202.0,2.35,20.45,208.5,173.88,135.17
2018,8,19,9,30,15.0,232.0,2.4,20.8,243.0,205.78,159.92
2018,8,19,9,45,41.0,274.0,2.4,21.2,305.5,288.77,224.45
2018,8,19,10,0,67.0,316.0,2.4,21.6,368.0,353.79,273.54
2018,8,19,10,15,125.5,337.5,2.45,21.85,440.0,451.32,347.02
2018,8,19,10,30,184.0,359.0,2.5,22.1,512.0,524.41,400.77
2018,8,19,10,45,266.0,360.5,2.55,22.4,588.0,618.45,468.84
2018,8,19,11,0,348.0,362.0,2.6,22.7,664.0,686.97,517.43
2018,8,19,11,15,370.0,370.0,2.65,22.85,696.0,701.75,526.9
2018,8,19,11,30,392.0,378.0,2.7,23.0,728.0,713.42,534.54
2018,8,19,11,45,399.0,378.5,2.7,23.2,737.0,715.56,534.8
2018,8,19,12,0,406.0,379.0,2.7,23.4,746.0,700.43,523.42
2018,8,19,12,15,423.5,371.5,2.75,23.45,754.0,684.78,512.55
2018,8,19,12,30,441.0,364.0,2.8,23.5,762.0,666.25,499.46
2018,8,19,12,45,445.0,358.0,2.85,23.6,756.5,636.33,477.81
2018,8,19,13,0,449.0,352.0,2.9,23.7,751.0,604.73,454.64
2018,8,19,13,15,453.5,342.5,2.95,23.65,739.5,569.27,428.54
2018,8,19,13,30,458.0,333.0,3.0,23.6,728.0,532.43,400.82
2018,8,19,13,45,535.0,289.0,3.1,23.5,738.0,507.19,381.12
2018,8,19,14,0,612.0,245.0,3.2,23.4,748.0,473.76,353.66
2018,8,19,14,15,680.5,207.5,3.25,23.25,748.0,432.42,318.4
2018,8,19,14,30,749.0,170.0,3.3,23.1,748.0,382.55,274.64
2018,8,19,14,45,738.0,164.5,3.35,22.9,711.0,324.02,224.9
2018,8,19,15,0,727.0,159.0,3.4,22.7,674.0,266.15,176.14
2018,8,19,15,15,775.5,134.5,3.4,22.7,654.5,211.99,130.51
2018,8,19,15,30,824.0,110.0,3.4,22.7,635.0,145.94,83.98
2018,8,19,15,45,589.0,152.5,3.5,22.1,513.5,102.51,81.55
2018,8,19,16,0,354.0,195.0,3.6,21.5,392.0,129.02,104.41
2018,8,19,16,15,383.0,167.5,3.6,21.1,362.5,109.78,88.6
2018,8,19,16,30,412.0,140.0,3.6,20.7,333.0,95.23,76.64
2018,8,19,16,45,483.5,117.0,3.6,20.25,317.5,83.27,66.75
2018,8,19,17,0,555.0,94.0,3.6,19.8,302.0,71.6,56.96
2018,8,19,17,15,531.5,83.5,3.6,19.25,258.0,64.8,51.26
2018,8,19,17,30,508.0,73.0,3.6,18.7,214.0,57.69,45.12
2018,8,19,17,45,424.5,64.5,3.55,18.1,165.0,51.27,39.4
2018,8,19,18,0,341.0,56.0,3.5,17.5,116.0,42.3,31.23
2018,8,19,18,15,261.0,42.5,3.45,17.1,79.5,32.15,21.72
2018,8,19,18,30,181.0,29.0,3.4,16.7,43.0,21.97,9.24
2018,8,19,18,45,104.5,17.5,3.3,16.3,24.0,13.77,0.0
2018,8,19,19,0,28.0,6.0,3.2,15.9,5.0,0.0,0.0
2018,8,19,19,15,14.0,3.0,3.15,15.75,2.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
