Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,20,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,20,5,15,10.5,2.5,2.5,14.55,2.5,0.0,0.0
2018,8,20,5,30,21.0,5.0,2.6,14.8,5.0,3.93,0.0
2018,8,20,5,45,81.0,19.0,2.65,15.05,25.5,51.08,0.0
2018,8,20,6,0,141.0,33.0,2.7,15.3,46.0,139.47,98.54
2018,8,20,6,15,130.5,35.5,2.7,15.6,53.5,124.06,98.0
2018,8,20,6,30,120.0,38.0,2.7,15.9,61.0,123.73,100.3
2018,8,20,6,45,60.0,39.0,2.65,16.15,50.5,79.24,63.05
2018,8,20,7,0,0.0,40.0,2.6,16.4,40.0,30.54,20.4
2018,8,20,7,15,0.0,46.0,2.55,16.75,46.0,35.16,24.31
2018,8,20,7,30,0.0,52.0,2.5,17.1,52.0,39.79,28.13
2018,8,20,7,45,0.0,69.0,2.4,17.4,69.0,52.94,39.06
2018,8,20,8,0,0.0,86.0,2.3,17.7,86.0,66.3,50.01
2018,8,20,8,15,0.0,108.0,2.3,18.05,108.0,84.85,65.1
2018,8,20,8,30,0.0,130.0,2.3,18.4,130.0,103.55,80.09
2018,8,20,8,45,0.5,145.0,2.3,18.8,145.5,116.58,90.3
2018,8,20,9,0,1.0,160.0,2.3,19.2,161.0,129.61,100.41
2018,8,20,9,15,2.0,164.5,2.3,19.5,166.0,133.89,103.49
2018,8,20,9,30,3.0,169.0,2.3,19.8,171.0,138.26,106.65
2018,8,20,9,45,4.5,180.5,2.35,20.1,184.0,149.19,115.05
2018,8,20,10,0,6.0,192.0,2.4,20.4,197.0,160.07,123.35
2018,8,20,10,15,22.5,239.5,2.45,20.6,258.0,233.0,180.74
2018,8,20,10,30,39.0,287.0,2.5,20.8,319.0,292.21,226.21
2018,8,20,10,45,46.5,309.0,2.55,21.0,348.5,317.45,244.98
2018,8,20,11,0,54.0,331.0,2.6,21.2,378.0,341.77,263.01
2018,8,20,11,15,47.5,340.5,2.65,21.3,382.0,340.48,261.35
2018,8,20,11,30,41.0,350.0,2.7,21.4,386.0,338.95,259.67
2018,8,20,11,45,49.0,350.5,2.8,21.5,394.0,341.73,261.87
2018,8,20,12,0,57.0,351.0,2.9,21.6,402.0,343.74,263.47
2018,8,20,12,15,70.0,365.5,2.95,21.6,428.5,360.92,276.56
2018,8,20,12,30,83.0,380.0,3.0,21.6,455.0,376.23,288.1
2018,8,20,12,45,90.0,384.5,3.1,21.6,465.0,376.96,288.66
2018,8,20,13,0,97.0,389.0,3.2,21.6,475.0,376.46,288.28
2018,8,20,13,15,93.5,379.0,3.25,21.55,460.5,356.79,273.37
2018,8,20,13,30,90.0,369.0,3.3,21.5,446.0,337.47,258.69
2018,8,20,13,45,220.5,322.5,3.35,21.4,505.0,365.93,280.48
2018,8,20,14,0,351.0,276.0,3.4,21.3,564.0,375.53,285.88
2018,8,20,14,15,507.5,230.0,3.45,21.1,629.0,378.51,283.76
2018,8,20,14,30,664.0,184.0,3.5,20.9,694.0,363.55,264.99
2018,8,20,14,45,619.5,184.0,3.55,20.7,642.0,304.26,215.65
2018,8,20,15,0,575.0,184.0,3.6,20.5,590.0,249.8,171.11
2018,8,20,15,15,544.5,184.5,3.6,20.5,550.5,203.01,134.53
2018,8,20,15,30,514.0,185.0,3.6,20.5,511.0,159.28,106.09
2018,8,20,15,45,503.5,171.5,3.65,19.95,470.5,112.14,90.42
2018,8,20,16,0,493.0,158.0,3.7,19.4,430.0,105.48,85.29
2018,8,20,16,15,545.0,138.0,3.7,19.0,412.5,96.89,78.36
2018,8,20,16,30,597.0,118.0,3.7,18.6,395.0,86.35,69.66
2018,8,20,16,45,535.0,114.0,3.75,18.2,340.0,84.17,68.12
2018,8,20,17,0,473.0,110.0,3.8,17.8,285.0,79.23,64.1
2018,8,20,17,15,440.5,96.0,3.75,17.35,239.0,70.09,56.3
2018,8,20,17,30,408.0,82.0,3.7,16.9,193.0,60.65,48.06
2018,8,20,17,45,365.0,68.5,3.7,16.4,152.0,51.16,39.56
2018,8,20,18,0,322.0,55.0,3.7,15.9,111.0,41.45,30.65
2018,8,20,18,15,234.5,41.0,3.65,15.6,74.5,30.94,20.71
2018,8,20,18,30,147.0,27.0,3.6,15.3,38.0,20.4,7.09
2018,8,20,18,45,80.0,14.5,3.5,15.05,20.0,11.41,0.0
2018,8,20,19,0,13.0,2.0,3.4,14.8,2.0,0.0,0.0
2018,8,20,19,15,6.5,1.0,3.35,14.7,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,21,5,15,5.0,1.5,2.55,14.45,1.5,0.0,0.0
2018,8,21,5,30,10.0,3.0,2.6,14.7,3.0,0.0,0.0
2018,8,21,5,45,10.0,7.0,2.65,14.9,7.5,9.99,0.0
2018,8,21,6,0,10.0,11.0,2.7,15.1,12.0,13.67,4.49
2018,8,21,6,15,5.0,18.0,2.65,15.35,18.5,16.93,8.46
2018,8,21,6,30,0.0,25.0,2.6,15.6,25.0,19.03,10.45
2018,8,21,6,45,0.0,36.0,2.6,15.8,36.0,27.47,17.78
2018,8,21,7,0,0.0,47.0,2.6,16.0,47.0,35.93,25.05
2018,8,21,7,15,0.0,65.0,2.5,16.35,65.0,49.84,36.81
2018,8,21,7,30,0.0,83.0,2.4,16.7,83.0,64.91,49.39
2018,8,21,7,45,0.0,98.0,2.3,17.0,98.0,77.5,59.7
2018,8,21,8,0,0.0,113.0,2.2,17.3,113.0,90.09,69.86
2018,8,21,8,15,1.5,135.5,2.2,17.6,136.5,110.83,86.67
2018,8,21,8,30,3.0,158.0,2.2,17.9,160.0,131.68,103.32
2018,8,21,8,45,6.5,181.5,2.15,18.25,185.5,155.37,122.1
2018,8,21,9,0,10.0,205.0,2.1,18.6,211.0,179.12,140.66
2018,8,21,9,15,11.0,215.5,2.1,18.9,223.0,188.42,147.49
2018,8,21,9,30,12.0,226.0,2.1,19.2,235.0,197.73,154.33
2018,8,21,9,45,10.5,224.0,2.15,19.5,232.0,193.35,150.32
2018,8,21,10,0,9.0,222.0,2.2,19.8,229.0,189.18,146.56
2018,8,21,10,15,10.0,231.5,2.25,20.05,239.5,197.61,152.83
2018,8,21,10,30,11.0,241.0,2.3,20.3,250.0,205.93,158.99
2018,8,21,10,45,12.5,253.0,2.35,20.5,263.5,216.76,167.11
2018,8,21,11,0,14.0,265.0,2.4,20.7,277.0,227.36,175.05
2018,8,21,11,15,14.0,268.5,2.45,20.85,280.5,229.11,176.13
2018,8,21,11,30,14.0,272.0,2.5,21.0,284.0,230.76,177.18
2018,8,21,11,45,14.5,277.5,2.55,21.15,290.0,234.39,179.8
2018,8,21,12,0,15.0,283.0,2.6,21.3,296.0,237.81,182.27
2018,8,21,12,15,15.5,286.5,2.65,21.35,300.0,239.38,183.42
2018,8,21,12,30,16.0,290.0,2.7,21.4,304.0,240.75,184.44
2018,8,21,12,45,17.0,293.5,2.75,21.4,308.5,242.26,185.63
2018,8,21,13,0,18.0,297.0,2.8,21.4,313.0,243.5,186.63
2018,8,21,13,15,21.0,307.0,2.85,21.35,325.5,250.69,192.27
2018,8,21,13,30,24.0,317.0,2.9,21.3,338.0,257.16,197.34
2018,8,21,13,45,27.0,318.0,2.9,21.25,340.5,257.66,197.79
2018,8,21,14,0,30.0,319.0,2.9,21.2,343.0,254.25,195.23
2018,8,21,14,15,36.5,316.0,2.95,21.05,344.5,248.75,191.06
2018,8,21,14,30,43.0,313.0,3.0,20.9,346.0,242.18,185.95
2018,8,21,14,45,60.0,310.5,3.0,20.75,354.0,237.69,181.99
2018,8,21,15,0,77.0,308.0,3.0,20.6,362.0,230.5,175.73
2018,8,21,15,15,95.5,293.5,3.0,20.6,356.5,213.86,162.13
2018,8,21,15,30,114.0,279.0,3.0,20.6,351.0,188.5,142.8
2018,8,21,15,45,136.0,257.5,3.0,20.05,337.0,163.12,133.14
2018,8,21,16,0,158.0,236.0,3.0,19.5,323.0,152.36,124.85
2018,8,21,16,15,188.0,210.5,3.0,19.2,304.0,139.21,114.29
2018,8,21,16,30,218.0,185.0,3.0,18.9,285.0,121.4,99.63
2018,8,21,16,45,245.0,163.5,2.95,18.55,263.5,109.94,90.24
2018,8,21,17,0,272.0,142.0,2.9,18.2,242.0,97.82,80.12
2018,8,21,17,15,250.5,127.0,2.9,17.85,208.0,88.26,72.03
2018,8,21,17,30,229.0,112.0,2.9,17.5,174.0,78.39,63.44
2018,8,21,17,45,186.0,88.0,2.85,17.15,131.0,62.56,49.37
2018,8,21,18,0,143.0,64.0,2.8,16.8,88.0,46.34,34.72
2018,8,21,18,15,99.0,42.5,2.75,16.65,56.5,31.32,20.81
2018,8,21,18,30,55.0,21.0,2.7,16.5,25.0,15.94,3.02
2018,8,21,18,45,30.0,11.5,2.7,16.3,13.5,9.05,0.0
2018,8,21,19,0,5.0,2.0,2.7,16.1,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.65,16.05,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,22,5,15,2.0,1.0,1.15,14.9,1.0,0.0,0.0
2018,8,22,5,30,4.0,2.0,1.2,15.2,2.0,0.0,0.0
2018,8,22,5,45,4.0,9.0,1.3,15.5,9.0,8.88,0.0
2018,8,22,6,0,4.0,16.0,1.4,15.8,16.0,14.21,4.59
2018,8,22,6,15,2.0,28.5,1.4,16.05,28.5,22.88,13.28
2018,8,22,6,30,0.0,41.0,1.4,16.3,41.0,31.36,20.79
2018,8,22,6,45,0.0,52.5,1.4,16.55,52.5,40.56,28.81
2018,8,22,7,0,0.0,64.0,1.4,16.8,64.0,49.9,36.8
2018,8,22,7,15,0.0,66.5,1.4,17.1,66.5,51.02,37.7
2018,8,22,7,30,0.0,69.0,1.4,17.4,69.0,52.93,39.18
2018,8,22,7,45,0.0,79.0,1.4,17.65,79.0,60.73,45.55
2018,8,22,8,0,0.0,89.0,1.4,17.9,89.0,68.92,52.15
2018,8,22,8,15,0.0,103.5,1.4,18.2,103.5,81.01,61.88
2018,8,22,8,30,0.0,118.0,1.4,18.5,118.0,93.12,71.51
2018,8,22,8,45,0.0,128.5,1.45,18.8,128.5,101.77,78.21
2018,8,22,9,0,0.0,139.0,1.5,19.1,139.0,110.41,84.87
2018,8,22,9,15,1.0,151.5,1.55,19.45,152.0,121.75,93.67
2018,8,22,9,30,2.0,164.0,1.6,19.8,165.0,133.08,102.4
2018,8,22,9,45,3.0,173.0,1.65,20.1,175.0,141.38,108.69
2018,8,22,10,0,4.0,182.0,1.7,20.4,185.0,149.66,114.93
2018,8,22,10,15,8.0,210.5,1.8,20.7,217.0,177.53,136.65
2018,8,22,10,30,12.0,239.0,1.9,21.0,249.0,205.29,157.99
2018,8,22,10,45,13.0,250.0,1.95,21.25,261.0,214.77,164.94
2018,8,22,11,0,14.0,261.0,2.0,21.5,273.0,224.06,171.77
2018,8,22,11,15,14.5,266.0,2.1,21.7,278.5,227.57,174.22
2018,8,22,11,30,15.0,271.0,2.2,21.9,284.0,230.93,176.59
2018,8,22,11,45,17.0,289.5,2.25,22.1,304.5,246.67,188.44
2018,8,22,12,0,19.0,308.0,2.3,22.3,325.0,261.92,199.83
2018,8,22,12,15,40.0,338.0,2.4,22.35,374.0,313.86,239.54
2018,8,22,12,30,61.0,368.0,2.5,22.4,423.0,350.04,266.85
2018,8,22,12,45,169.0,379.5,2.6,22.45,529.0,440.42,335.7
2018,8,22,13,0,277.0,391.0,2.7,22.5,635.0,515.24,390.91
2018,8,22,13,15,308.0,383.5,2.75,22.45,650.0,506.56,383.9
2018,8,22,13,30,339.0,376.0,2.8,22.4,665.0,494.15,374.14
2018,8,22,13,45,423.0,329.5,2.9,22.35,680.0,479.81,362.65
2018,8,22,14,0,507.0,283.0,3.0,22.3,695.0,453.37,340.71
2018,8,22,14,15,649.0,217.0,3.0,22.1,724.0,427.69,316.66
2018,8,22,14,30,791.0,151.0,3.0,21.9,753.0,387.36,278.47
2018,8,22,14,45,782.5,146.5,3.05,21.7,718.0,328.72,228.02
2018,8,22,15,0,774.0,142.0,3.1,21.5,683.0,270.31,178.29
2018,8,22,15,15,757.5,138.0,3.1,21.5,640.5,205.33,126.68
2018,8,22,15,30,741.0,134.0,3.1,21.5,598.0,147.24,88.51
2018,8,22,15,45,721.5,129.0,3.15,20.9,552.5,91.71,72.85
2018,8,22,16,0,702.0,124.0,3.2,20.3,507.0,89.64,71.56
2018,8,22,16,15,675.0,118.5,3.2,19.9,458.0,86.97,69.62
2018,8,22,16,30,648.0,113.0,3.2,19.5,409.0,84.19,67.59
2018,8,22,16,45,611.0,106.0,3.2,19.1,358.0,80.09,64.36
2018,8,22,17,0,574.0,99.0,3.2,18.7,307.0,75.89,60.98
2018,8,22,17,15,522.0,90.5,3.15,18.2,256.5,70.27,56.26
2018,8,22,17,30,470.0,82.0,3.1,17.7,206.0,61.37,48.5
2018,8,22,17,45,398.0,69.5,3.1,17.2,158.5,52.14,40.23
2018,8,22,18,0,326.0,57.0,3.1,16.7,111.0,42.84,31.64
2018,8,22,18,15,235.5,42.0,3.0,16.4,73.5,31.62,20.92
2018,8,22,18,30,145.0,27.0,2.9,16.1,36.0,20.36,3.24
2018,8,22,18,45,80.0,15.5,2.8,15.8,19.5,12.2,0.0
2018,8,22,19,0,15.0,4.0,2.7,15.5,3.0,0.0,0.0
2018,8,22,19,15,7.5,2.0,2.65,15.4,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,2.3,14.55,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.4,14.9,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.0,2.5,15.25,10.0,7.87,0.0
2018,8,23,6,0,0.0,18.0,2.6,15.6,18.0,13.72,3.94
2018,8,23,6,15,0.0,34.5,2.6,15.9,34.5,27.45,16.96
2018,8,23,6,30,0.0,51.0,2.6,16.2,51.0,42.03,29.71
2018,8,23,6,45,1.0,71.5,2.65,16.45,72.0,61.29,46.3
2018,8,23,7,0,2.0,92.0,2.7,16.7,93.0,80.23,62.43
2018,8,23,7,15,2.5,107.5,2.65,16.95,108.5,93.23,73.28
2018,8,23,7,30,3.0,123.0,2.6,17.2,124.0,106.33,84.0
2018,8,23,7,45,5.5,140.5,2.55,17.45,143.0,123.2,97.72
2018,8,23,8,0,8.0,158.0,2.5,17.7,162.0,140.2,111.33
2018,8,23,8,15,14.0,179.5,2.45,18.0,187.0,164.4,130.72
2018,8,23,8,30,20.0,201.0,2.4,18.3,212.0,188.79,149.97
2018,8,23,8,45,22.5,219.0,2.35,18.55,232.5,206.57,163.57
2018,8,23,9,0,25.0,237.0,2.3,18.8,253.0,224.32,177.02
2018,8,23,9,15,30.5,259.5,2.35,19.05,280.5,270.66,212.82
2018,8,23,9,30,36.0,282.0,2.4,19.3,308.0,296.71,232.34
2018,8,23,9,45,36.0,296.5,2.4,19.6,323.5,308.63,240.6
2018,8,23,10,0,36.0,311.0,2.4,19.9,339.0,320.22,248.64
2018,8,23,10,15,48.5,335.5,2.45,20.1,374.5,353.83,273.95
2018,8,23,10,30,61.0,360.0,2.5,20.3,410.0,386.57,298.23
2018,8,23,10,45,74.5,381.0,2.55,20.5,443.5,415.7,319.65
2018,8,23,11,0,88.0,402.0,2.6,20.7,477.0,443.54,339.92
2018,8,23,11,15,74.0,398.5,2.65,20.8,462.5,420.91,322.24
2018,8,23,11,30,60.0,395.0,2.7,20.9,448.0,398.8,305.18
2018,8,23,11,45,54.5,392.0,2.7,21.0,440.5,385.18,294.65
2018,8,23,12,0,49.0,389.0,2.7,21.1,433.0,371.74,284.25
2018,8,23,12,15,70.5,404.5,2.75,21.15,467.5,396.29,303.02
2018,8,23,12,30,92.0,420.0,2.8,21.2,502.0,418.21,319.49
2018,8,23,12,45,152.0,420.0,2.9,21.25,554.0,461.88,352.71
2018,8,23,13,0,212.0,420.0,3.0,21.3,606.0,487.82,372.23
2018,8,23,13,15,300.5,390.0,3.05,21.25,648.5,507.51,387.16
2018,8,23,13,30,389.0,360.0,3.1,21.2,691.0,511.31,389.53
2018,8,23,13,45,484.5,314.5,3.15,21.15,715.0,501.57,380.87
2018,8,23,14,0,580.0,269.0,3.2,21.1,739.0,477.57,360.06
2018,8,23,14,15,610.5,249.0,3.25,20.95,727.0,434.99,324.26
2018,8,23,14,30,641.0,229.0,3.3,20.8,715.0,387.87,283.65
2018,8,23,14,45,629.0,221.5,3.35,20.65,679.0,333.16,237.42
2018,8,23,15,0,617.0,214.0,3.4,20.5,643.0,279.52,192.49
2018,8,23,15,15,598.5,206.5,3.4,20.5,601.5,224.69,149.33
2018,8,23,15,30,580.0,199.0,3.4,20.5,560.0,173.11,115.12
2018,8,23,15,45,559.0,189.5,3.5,19.95,515.5,124.09,100.58
2018,8,23,16,0,538.0,180.0,3.6,19.4,471.0,119.61,97.38
2018,8,23,16,15,511.0,168.5,3.7,19.05,423.5,113.59,92.71
2018,8,23,16,30,484.0,157.0,3.8,18.7,376.0,107.31,87.75
2018,8,23,16,45,449.5,143.5,3.85,18.3,327.5,99.39,81.33
2018,8,23,17,0,415.0,130.0,3.9,17.9,279.0,91.19,74.53
2018,8,23,17,15,369.0,114.5,3.9,17.5,231.0,81.26,66.05
2018,8,23,17,30,323.0,99.0,3.9,17.1,183.0,71.05,57.09
2018,8,23,17,45,266.5,79.5,3.9,16.7,138.5,57.88,45.29
2018,8,23,18,0,210.0,60.0,3.9,16.3,94.0,44.09,32.71
2018,8,23,18,15,142.0,41.0,3.85,16.05,60.0,30.39,19.72
2018,8,23,18,30,74.0,22.0,3.8,15.8,26.0,16.58,0.0
2018,8,23,18,45,37.0,11.0,3.75,15.55,13.0,8.65,0.0
2018,8,23,19,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,24,5,15,4.5,1.5,2.95,14.2,1.5,0.0,0.0
2018,8,24,5,30,9.0,3.0,3.0,14.4,3.0,0.0,0.0
2018,8,24,5,45,9.0,10.0,3.1,14.6,10.5,11.96,0.0
2018,8,24,6,0,9.0,17.0,3.2,14.8,18.0,17.97,6.6
2018,8,24,6,15,4.5,32.5,3.15,15.05,33.0,27.91,17.42
2018,8,24,6,30,0.0,48.0,3.1,15.3,48.0,38.9,27.16
2018,8,24,6,45,0.0,68.0,3.05,15.5,68.0,56.99,42.81
2018,8,24,7,0,0.0,88.0,3.0,15.7,88.0,74.7,57.95
2018,8,24,7,15,0.0,98.5,2.95,16.05,98.5,82.14,64.14
2018,8,24,7,30,0.0,109.0,2.9,16.4,109.0,89.94,70.47
2018,8,24,7,45,0.0,119.0,2.8,16.7,119.0,97.49,76.47
2018,8,24,8,0,0.0,129.0,2.7,17.0,129.0,105.21,82.52
2018,8,24,8,15,0.5,143.0,2.65,17.35,143.5,117.24,92.04
2018,8,24,8,30,1.0,157.0,2.6,17.7,158.0,129.3,101.46
2018,8,24,8,45,2.5,170.0,2.55,18.05,172.0,141.4,110.86
2018,8,24,9,0,4.0,183.0,2.5,18.4,186.0,153.55,120.22
2018,8,24,9,15,7.0,201.0,2.5,18.7,206.0,171.74,134.41
2018,8,24,9,30,10.0,219.0,2.5,19.0,226.0,189.89,148.44
2018,8,24,9,45,13.0,239.0,2.5,19.35,248.5,209.79,163.66
2018,8,24,10,0,16.0,259.0,2.5,19.7,271.0,229.53,178.61
2018,8,24,10,15,23.0,287.0,2.55,19.95,305.5,260.23,202.17
2018,8,24,10,30,30.0,315.0,2.6,20.2,340.0,312.11,241.58
2018,8,24,10,45,37.0,338.0,2.65,20.45,369.5,337.84,260.61
2018,8,24,11,0,44.0,361.0,2.7,20.7,399.0,362.63,278.88
2018,8,24,11,15,56.0,376.5,2.8,20.85,425.5,383.81,294.71
2018,8,24,11,30,68.0,392.0,2.9,21.0,452.0,403.68,309.49
2018,8,24,11,45,90.5,407.0,2.95,21.15,487.5,430.73,329.77
2018,8,24,12,0,113.0,422.0,3.0,21.3,523.0,470.71,359.2
2018,8,24,12,15,194.5,413.5,3.1,21.35,587.0,517.79,395.42
2018,8,24,12,30,276.0,405.0,3.2,21.4,651.0,569.29,433.9
2018,8,24,12,45,336.0,386.5,3.3,21.45,683.0,576.66,439.69
2018,8,24,13,0,396.0,368.0,3.4,21.5,715.0,578.28,441.05
2018,8,24,13,15,403.5,357.5,3.45,21.45,705.0,552.67,421.49
2018,8,24,13,30,411.0,347.0,3.5,21.4,695.0,518.8,395.59
2018,8,24,13,45,456.5,319.5,3.6,21.35,696.0,491.13,373.8
2018,8,24,14,0,502.0,292.0,3.7,21.3,697.0,458.24,346.84
2018,8,24,14,15,568.0,260.0,3.75,21.15,702.0,425.14,318.05
2018,8,24,14,30,634.0,228.0,3.8,21.0,707.0,385.06,282.09
2018,8,24,14,45,617.5,223.0,3.85,20.85,670.5,331.16,236.49
2018,8,24,15,0,601.0,218.0,3.9,20.7,634.0,277.49,191.68
2018,8,24,15,15,582.0,211.0,3.9,20.7,593.5,224.85,150.25
2018,8,24,15,30,563.0,204.0,3.9,20.7,553.0,174.42,116.83
2018,8,24,15,45,538.5,195.5,3.95,20.15,508.0,127.12,103.12
2018,8,24,16,0,514.0,187.0,4.0,19.6,463.0,123.24,100.44
2018,8,24,16,15,484.5,175.5,4.0,19.25,415.5,117.29,95.84
2018,8,24,16,30,455.0,164.0,4.0,18.9,368.0,111.09,90.97
2018,8,24,16,45,418.0,150.0,3.95,18.5,319.5,102.97,84.37
2018,8,24,17,0,381.0,136.0,3.9,18.1,271.0,94.55,77.39
2018,8,24,17,15,336.5,118.0,3.9,17.7,223.0,83.89,68.28
2018,8,24,17,30,292.0,100.0,3.9,17.3,175.0,71.65,57.55
2018,8,24,17,45,238.0,79.5,3.85,16.85,131.5,57.54,44.92
2018,8,24,18,0,184.0,59.0,3.8,16.4,88.0,43.19,31.84
2018,8,24,18,15,123.0,39.0,3.7,16.1,55.0,28.9,18.24
2018,8,24,18,30,62.0,19.0,3.6,15.8,22.0,14.42,0.0
2018,8,24,18,45,31.0,9.5,3.5,15.5,11.0,7.47,0.0
2018,8,24,19,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,25,5,15,0.0,1.0,2.05,12.8,1.0,0.0,0.0
2018,8,25,5,30,0.0,2.0,2.1,13.2,2.0,0.0,0.0
2018,8,25,5,45,49.5,15.0,2.15,13.65,19.0,34.44,0.0
2018,8,25,6,0,99.0,28.0,2.2,14.1,36.0,99.64,59.61
2018,8,25,6,15,200.5,46.0,2.2,14.45,77.0,198.65,158.02
2018,8,25,6,30,302.0,64.0,2.2,14.8,118.0,292.02,239.68
2018,8,25,6,45,219.0,77.5,2.2,15.2,123.5,250.01,207.38
2018,8,25,7,0,136.0,91.0,2.2,15.6,129.0,198.87,165.01
2018,8,25,7,15,72.0,107.0,2.15,16.0,127.5,156.78,128.69
2018,8,25,7,30,8.0,123.0,2.1,16.4,126.0,110.85,88.11
2018,8,25,7,45,7.0,138.0,2.0,16.8,141.0,122.41,97.34
2018,8,25,8,0,6.0,153.0,1.9,17.2,156.0,133.95,106.28
2018,8,25,8,15,19.0,181.5,1.9,17.65,192.0,171.46,136.75
2018,8,25,8,30,32.0,210.0,1.9,18.1,228.0,228.5,182.11
2018,8,25,8,45,68.0,241.0,1.85,18.55,283.0,293.68,233.55
2018,8,25,9,0,104.0,272.0,1.8,19.0,338.0,359.63,284.11
2018,8,25,9,15,223.5,279.0,1.75,19.35,433.0,503.7,394.24
2018,8,25,9,30,343.0,286.0,1.7,19.7,528.0,650.58,500.33
2018,8,25,9,45,406.5,283.0,1.65,20.1,584.0,730.9,554.13
2018,8,25,10,0,470.0,280.0,1.6,20.5,640.0,787.48,591.14
2018,8,25,10,15,490.5,285.5,1.65,20.85,674.0,807.41,603.01
2018,8,25,10,30,511.0,291.0,1.7,21.2,708.0,824.39,613.25
2018,8,25,10,45,485.0,311.0,1.7,21.55,715.0,807.28,599.04
2018,8,25,11,0,459.0,331.0,1.7,21.9,722.0,787.64,583.58
2018,8,25,11,15,445.0,342.5,1.8,22.15,727.0,769.2,570.52
2018,8,25,11,30,431.0,354.0,1.9,22.4,732.0,748.65,555.93
2018,8,25,11,45,444.0,352.5,1.95,22.65,744.5,738.52,548.73
2018,8,25,12,0,457.0,351.0,2.0,22.9,757.0,725.49,539.37
2018,8,25,12,15,468.0,347.5,2.15,23.0,763.0,706.26,526.6
2018,8,25,12,30,479.0,344.0,2.3,23.1,769.0,684.36,511.7
2018,8,25,12,45,486.0,337.5,2.45,23.25,765.0,654.58,490.79
2018,8,25,13,0,493.0,331.0,2.6,23.4,761.0,622.73,467.93
2018,8,25,13,15,500.0,320.5,2.75,23.3,749.5,585.87,441.34
2018,8,25,13,30,507.0,310.0,2.9,23.2,738.0,547.28,412.68
2018,8,25,13,45,552.5,280.5,3.1,23.15,735.0,513.17,386.46
2018,8,25,14,0,598.0,251.0,3.3,23.1,732.0,474.48,355.3
2018,8,25,14,15,670.0,215.0,3.4,22.9,734.5,435.74,322.06
2018,8,25,14,30,742.0,179.0,3.5,22.7,737.0,387.88,279.76
2018,8,25,14,45,729.0,175.0,3.65,22.45,700.5,329.55,230.22
2018,8,25,15,0,716.0,171.0,3.8,22.2,664.0,272.12,181.89
2018,8,25,15,15,698.0,166.0,3.8,22.2,621.5,214.41,136.3
2018,8,25,15,30,680.0,161.0,3.8,22.2,579.0,158.76,99.92
2018,8,25,15,45,657.0,154.5,3.9,21.45,532.5,106.78,85.51
2018,8,25,16,0,634.0,148.0,4.0,20.7,486.0,104.3,83.99
2018,8,25,16,15,603.0,141.5,4.0,20.2,437.5,101.53,82.08
2018,8,25,16,30,572.0,135.0,4.0,19.7,389.0,95.73,77.53
2018,8,25,16,45,532.0,123.5,4.0,19.25,336.5,88.46,71.62
2018,8,25,17,0,492.0,112.0,4.0,18.8,284.0,80.98,65.42
2018,8,25,17,15,430.0,101.0,3.95,18.25,233.5,73.34,58.94
2018,8,25,17,30,368.0,90.0,3.9,17.7,183.0,65.61,52.16
2018,8,25,17,45,299.5,73.0,3.85,17.2,137.0,53.66,41.42
2018,8,25,18,0,231.0,56.0,3.8,16.7,91.0,41.49,30.26
2018,8,25,18,15,159.5,38.0,3.75,16.4,58.0,28.4,17.5
2018,8,25,18,30,88.0,20.0,3.7,16.1,25.0,15.11,0.0
2018,8,25,18,45,44.0,10.0,3.6,15.75,12.5,7.87,0.0
2018,8,25,19,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,26,5,15,5.5,1.0,2.4,12.7,1.0,0.0,0.0
2018,8,26,5,30,11.0,2.0,2.5,13.1,2.0,0.0,0.0
2018,8,26,5,45,11.0,5.5,2.6,13.55,6.0,9.39,0.0
2018,8,26,6,0,11.0,9.0,2.7,14.0,10.0,14.9,3.66
2018,8,26,6,15,5.5,15.5,2.7,14.35,16.0,15.29,7.03
2018,8,26,6,30,0.0,22.0,2.7,14.7,22.0,16.74,8.5
2018,8,26,6,45,0.0,31.0,2.65,15.05,31.0,23.63,14.53
2018,8,26,7,0,0.0,40.0,2.6,15.4,40.0,30.54,20.5
2018,8,26,7,15,0.0,48.0,2.55,15.75,48.0,36.7,25.74
2018,8,26,7,30,0.0,56.0,2.5,16.1,56.0,42.87,30.9
2018,8,26,7,45,0.0,70.0,2.4,16.45,70.0,53.71,39.9
2018,8,26,8,0,0.0,84.0,2.3,16.8,84.0,64.71,48.92
2018,8,26,8,15,2.0,112.5,2.25,17.2,113.5,90.9,70.49
2018,8,26,8,30,4.0,141.0,2.2,17.6,143.0,117.58,92.1
2018,8,26,8,45,10.0,171.0,2.15,18.0,177.0,149.7,117.95
2018,8,26,9,0,16.0,201.0,2.1,18.4,211.0,182.1,143.56
2018,8,26,9,15,47.0,238.0,2.15,18.75,270.5,265.41,209.89
2018,8,26,9,30,78.0,275.0,2.2,19.1,330.0,332.2,261.57
2018,8,26,9,45,172.0,294.5,2.25,19.5,423.5,465.8,364.31
2018,8,26,10,0,266.0,314.0,2.3,19.9,517.0,599.05,462.18
2018,8,26,10,15,382.0,304.5,2.35,20.2,608.5,720.38,549.04
2018,8,26,10,30,498.0,295.0,2.4,20.5,700.0,816.88,616.3
2018,8,26,10,45,495.0,306.5,2.5,20.8,718.0,813.82,612.21
2018,8,26,11,0,492.0,318.0,2.6,21.1,736.0,807.93,607.1
2018,8,26,11,15,466.0,333.5,2.7,21.25,735.0,781.55,587.8
2018,8,26,11,30,440.0,349.0,2.8,21.4,734.0,753.35,567.3
2018,8,26,11,45,448.5,349.0,2.85,21.55,744.0,740.37,557.98
2018,8,26,12,0,457.0,349.0,2.9,21.7,754.0,724.7,546.58
2018,8,26,12,15,468.5,345.5,3.05,21.75,760.0,705.86,533.62
2018,8,26,12,30,480.0,342.0,3.2,21.8,766.0,684.31,518.47
2018,8,26,12,45,487.0,335.5,3.3,21.85,762.0,654.46,496.89
2018,8,26,13,0,494.0,329.0,3.4,21.9,758.0,622.53,473.4
2018,8,26,13,15,504.0,317.5,3.5,21.85,748.0,586.69,446.77
2018,8,26,13,30,514.0,306.0,3.6,21.8,738.0,548.85,417.93
2018,8,26,13,45,583.5,263.5,3.7,21.75,741.0,517.11,392.85
2018,8,26,14,0,653.0,221.0,3.8,21.7,744.0,478.69,361.02
2018,8,26,14,15,758.5,166.5,3.9,21.5,751.0,436.36,323.91
2018,8,26,14,30,864.0,112.0,4.0,21.3,758.0,386.28,277.98
2018,8,26,14,45,852.5,110.0,4.1,21.15,721.0,325.5,224.75
2018,8,26,15,0,841.0,108.0,4.2,21.0,684.0,260.33,168.8
2018,8,26,15,15,825.5,105.5,4.2,21.0,641.0,198.49,119.07
2018,8,26,15,30,810.0,103.0,4.2,21.0,598.0,138.11,79.7
2018,8,26,15,45,789.0,99.5,4.3,20.4,550.5,81.86,64.74
2018,8,26,16,0,768.0,96.0,4.4,19.8,503.0,79.82,63.41
2018,8,26,16,15,740.0,92.0,4.4,19.45,452.5,77.2,61.46
2018,8,26,16,30,712.0,88.0,4.4,19.1,402.0,68.79,54.46
2018,8,26,16,45,676.0,83.0,4.4,18.7,350.5,65.39,51.76
2018,8,26,17,0,640.0,78.0,4.4,18.3,299.0,61.95,48.95
2018,8,26,17,15,564.0,73.5,4.35,17.85,244.5,58.37,45.91
2018,8,26,17,30,488.0,69.0,4.3,17.4,190.0,55.0,42.91
2018,8,26,17,45,374.5,59.0,4.25,16.95,138.5,44.7,33.6
2018,8,26,18,0,261.0,49.0,4.2,16.5,87.0,36.79,26.15
2018,8,26,18,15,173.5,34.0,4.15,16.2,55.0,25.59,14.88
2018,8,26,18,30,86.0,19.0,4.1,15.9,23.0,14.36,0.0
2018,8,26,18,45,43.0,9.5,4.0,15.6,11.5,7.47,0.0
2018,8,26,19,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,27,5,15,6.5,2.0,2.9,14.85,2.0,0.0,0.0
2018,8,27,5,30,13.0,4.0,3.0,15.1,4.0,0.0,0.0
2018,8,27,5,45,28.5,9.5,3.05,15.35,11.0,20.65,0.0
2018,8,27,6,0,44.0,15.0,3.1,15.6,18.0,47.67,22.03
2018,8,27,6,15,36.5,21.0,3.05,15.85,25.0,43.95,30.77
2018,8,27,6,30,29.0,27.0,3.0,16.1,32.0,46.42,33.95
2018,8,27,6,45,29.0,32.5,3.0,16.35,39.0,52.8,39.92
2018,8,27,7,0,29.0,38.0,3.0,16.6,46.0,59.26,45.69
2018,8,27,7,15,14.5,44.5,2.95,16.95,48.5,46.93,34.79
2018,8,27,7,30,0.0,51.0,2.9,17.3,51.0,39.02,27.47
2018,8,27,7,45,1.0,77.0,2.8,17.6,77.5,59.97,45.01
2018,8,27,8,0,2.0,103.0,2.7,17.9,104.0,83.21,64.19
2018,8,27,8,15,3.0,125.0,2.65,18.25,126.5,103.15,80.34
2018,8,27,8,30,4.0,147.0,2.6,18.6,149.0,123.19,96.35
2018,8,27,8,45,10.5,169.5,2.6,18.95,176.0,148.93,117.01
2018,8,27,9,0,17.0,192.0,2.6,19.3,203.0,174.85,137.52
2018,8,27,9,15,30.0,225.5,2.6,19.55,246.0,236.15,185.98
2018,8,27,9,30,43.0,259.0,2.6,19.8,289.0,281.37,220.88
2018,8,27,9,45,60.5,278.5,2.6,20.1,323.0,316.15,247.45
2018,8,27,10,0,78.0,298.0,2.6,20.4,357.0,350.45,273.32
2018,8,27,10,15,135.5,331.0,2.65,20.6,438.5,460.26,356.61
2018,8,27,10,30,193.0,364.0,2.7,20.8,520.0,544.83,418.86
2018,8,27,10,45,242.0,378.5,2.7,21.0,580.0,621.16,473.36
2018,8,27,11,0,291.0,393.0,2.7,21.2,640.0,671.67,508.78
2018,8,27,11,15,285.5,402.0,2.75,21.3,647.5,662.33,501.03
2018,8,27,11,30,280.0,411.0,2.8,21.4,655.0,651.4,492.6
2018,8,27,11,45,276.0,415.5,2.8,21.55,657.5,636.11,480.94
2018,8,27,12,0,272.0,420.0,2.8,21.7,660.0,619.49,468.37
2018,8,27,12,15,306.0,409.5,2.85,21.75,679.5,619.14,468.67
2018,8,27,12,30,340.0,399.0,2.9,21.8,699.0,615.32,466.2
2018,8,27,12,45,359.0,387.0,2.95,21.8,700.5,595.73,452.1
2018,8,27,13,0,378.0,375.0,3.0,21.8,702.0,573.68,435.98
2018,8,27,13,15,395.5,358.5,3.05,21.75,695.0,544.64,414.45
2018,8,27,13,30,413.0,342.0,3.1,21.7,688.0,517.98,394.01
2018,8,27,13,45,484.0,298.0,3.15,21.65,692.0,491.3,373.04
2018,8,27,14,0,555.0,254.0,3.2,21.6,696.0,456.67,344.57
2018,8,27,14,15,667.0,195.0,3.25,21.4,706.0,420.66,312.8
2018,8,27,14,30,779.0,136.0,3.3,21.2,716.0,372.77,269.18
2018,8,27,14,45,770.0,131.5,3.3,21.05,680.5,314.47,218.53
2018,8,27,15,0,761.0,127.0,3.3,20.9,645.0,256.48,168.74
2018,8,27,15,15,744.5,123.5,3.3,20.9,603.5,198.59,122.54
2018,8,27,15,30,728.0,120.0,3.3,20.9,562.0,135.99,80.81
2018,8,27,15,45,671.0,124.0,3.35,20.35,506.5,88.09,70.06
2018,8,27,16,0,614.0,128.0,3.4,19.8,451.0,91.0,72.98
2018,8,27,16,15,558.5,125.0,3.35,19.45,396.0,89.67,72.18
2018,8,27,16,30,503.0,122.0,3.3,19.1,341.0,86.54,69.82
2018,8,27,16,45,537.0,102.5,3.3,18.75,309.5,77.0,61.84
2018,8,27,17,0,571.0,83.0,3.3,18.4,278.0,64.65,51.29
2018,8,27,17,15,518.5,75.5,3.3,17.95,229.5,59.39,46.79
2018,8,27,17,30,466.0,68.0,3.3,17.5,181.0,54.09,42.07
2018,8,27,17,45,391.5,57.5,3.3,17.1,136.5,46.16,34.82
2018,8,27,18,0,317.0,47.0,3.3,16.7,92.0,35.71,25.12
2018,8,27,18,15,213.5,33.0,3.3,16.45,58.0,25.02,13.96
2018,8,27,18,30,110.0,19.0,3.3,16.2,24.0,14.95,0.0
2018,8,27,18,45,55.0,9.5,3.25,15.95,12.0,7.47,0.0
2018,8,27,19,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,28,5,15,7.0,2.0,2.25,14.7,2.0,0.0,0.0
2018,8,28,5,30,14.0,4.0,2.4,15.0,4.0,0.0,0.0
2018,8,28,5,45,63.5,14.5,2.6,15.25,18.5,40.91,0.0
2018,8,28,6,0,113.0,25.0,2.8,15.5,33.0,113.16,54.14
2018,8,28,6,15,181.0,39.0,2.8,15.75,64.0,180.81,141.91
2018,8,28,6,30,249.0,53.0,2.8,16.0,95.0,247.96,202.79
2018,8,28,6,45,175.5,58.0,2.85,16.3,92.5,196.43,162.57
2018,8,28,7,0,102.0,63.0,2.9,16.6,90.0,141.06,116.26
2018,8,28,7,15,51.0,74.5,2.85,16.85,88.0,104.84,84.76
2018,8,28,7,30,0.0,86.0,2.8,17.1,86.0,68.19,52.06
2018,8,28,7,45,0.5,101.5,2.75,17.4,101.5,81.73,63.22
2018,8,28,8,0,1.0,117.0,2.7,17.7,117.0,95.27,74.19
2018,8,28,8,15,3.0,141.5,2.65,18.05,143.0,118.63,93.12
2018,8,28,8,30,5.0,166.0,2.6,18.4,169.0,142.09,111.84
2018,8,28,8,45,13.0,195.0,2.6,18.75,203.0,175.6,138.65
2018,8,28,9,0,21.0,224.0,2.6,19.1,237.0,209.32,165.18
2018,8,28,9,15,37.0,257.5,2.6,19.35,282.5,277.27,218.44
2018,8,28,9,30,53.0,291.0,2.6,19.6,328.0,325.71,255.46
2018,8,28,9,45,71.0,317.5,2.65,19.9,369.5,368.17,287.47
2018,8,28,10,0,89.0,344.0,2.7,20.2,411.0,409.94,318.51
2018,8,28,10,15,80.0,351.0,2.7,20.35,413.0,403.65,312.51
2018,8,28,10,30,71.0,358.0,2.7,20.5,415.0,397.16,306.66
2018,8,28,10,45,59.0,353.5,2.75,20.7,402.0,376.18,289.98
2018,8,28,11,0,47.0,349.0,2.8,20.9,389.0,355.67,273.75
2018,8,28,11,15,34.5,322.5,2.85,21.0,352.0,314.5,242.06
2018,8,28,11,30,22.0,296.0,2.9,21.1,315.0,259.16,199.38
2018,8,28,11,45,22.0,304.0,2.9,21.2,323.0,263.98,203.01
2018,8,28,12,0,22.0,312.0,2.9,21.3,331.0,268.56,206.31
2018,8,28,12,15,27.5,332.0,2.9,21.35,356.0,300.3,230.48
2018,8,28,12,30,33.0,352.0,2.9,21.4,381.0,316.93,242.98
2018,8,28,12,45,48.5,368.0,2.9,21.45,410.0,336.03,257.58
2018,8,28,13,0,64.0,384.0,2.9,21.5,439.0,352.79,270.25
2018,8,28,13,15,99.0,390.5,2.95,21.45,474.0,371.66,284.82
2018,8,28,13,30,134.0,397.0,3.0,21.4,509.0,391.01,299.31
2018,8,28,13,45,320.5,327.0,3.0,21.35,584.0,424.35,324.2
2018,8,28,14,0,507.0,257.0,3.0,21.3,659.0,436.99,330.72
2018,8,28,14,15,691.5,176.0,3.0,21.2,701.5,416.79,309.67
2018,8,28,14,30,876.0,95.0,3.0,21.1,744.0,377.95,270.8
2018,8,28,14,45,868.0,92.5,3.0,20.95,708.0,317.18,217.39
2018,8,28,15,0,860.0,90.0,3.0,20.8,672.0,256.31,164.63
2018,8,28,15,15,845.5,88.0,3.0,20.8,630.0,194.94,115.37
2018,8,28,15,30,831.0,86.0,3.0,20.8,588.0,134.74,76.6
2018,8,28,15,45,815.0,82.5,3.0,20.3,542.0,71.27,55.74
2018,8,28,16,0,799.0,79.0,3.0,19.8,496.0,68.9,54.05
2018,8,28,16,15,775.5,75.5,2.95,19.5,446.5,66.27,52.04
2018,8,28,16,30,752.0,72.0,2.9,19.2,397.0,63.57,49.94
2018,8,28,16,45,719.5,67.5,2.9,18.85,346.0,59.92,46.98
2018,8,28,17,0,687.0,63.0,2.9,18.5,295.0,56.21,43.89
2018,8,28,17,15,636.0,58.5,2.85,18.1,244.0,48.22,36.96
2018,8,28,17,30,585.0,54.0,2.8,17.7,193.0,44.54,33.64
2018,8,28,17,45,505.5,46.5,2.8,17.35,145.5,38.35,27.93
2018,8,28,18,0,426.0,39.0,2.8,17.0,98.0,32.25,22.05
2018,8,28,18,15,296.0,29.5,2.75,16.75,62.0,24.38,12.86
2018,8,28,18,30,166.0,20.0,2.7,16.5,26.0,15.74,0.0
2018,8,28,18,45,83.0,10.0,2.65,16.25,13.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,29,5,15,16.5,2.5,1.7,14.55,2.0,0.0,0.0
2018,8,29,5,30,33.0,5.0,1.8,15.0,4.0,0.0,0.0
2018,8,29,5,45,116.0,15.0,1.85,15.4,21.0,65.98,0.0
2018,8,29,6,0,199.0,25.0,1.9,15.8,38.0,158.0,68.07
2018,8,29,6,15,310.0,37.0,1.95,16.25,78.5,255.64,200.34
2018,8,29,6,30,421.0,49.0,2.0,16.7,119.0,356.14,289.01
2018,8,29,6,45,380.0,65.5,2.05,17.1,146.0,363.86,298.82
2018,8,29,7,0,339.0,82.0,2.1,17.5,173.0,370.85,305.75
2018,8,29,7,15,312.5,107.5,2.1,17.85,205.0,394.97,324.48
2018,8,29,7,30,286.0,133.0,2.1,18.2,237.0,395.8,324.06
2018,8,29,7,45,296.5,153.5,2.05,18.5,276.0,436.81,354.97
2018,8,29,8,0,307.0,174.0,2.0,18.8,315.0,477.16,384.23
2018,8,29,8,15,312.0,195.0,2.05,19.15,352.0,512.26,408.93
2018,8,29,8,30,317.0,216.0,2.1,19.5,389.0,546.02,432.18
2018,8,29,8,45,271.5,237.5,2.15,19.85,394.5,530.76,417.6
2018,8,29,9,0,226.0,259.0,2.2,20.2,400.0,488.89,383.97
2018,8,29,9,15,188.0,273.5,2.25,20.5,396.0,466.6,365.1
2018,8,29,9,30,150.0,288.0,2.3,20.8,392.0,442.52,344.78
2018,8,29,9,45,228.0,286.5,2.35,21.1,454.0,539.0,417.31
2018,8,29,10,0,306.0,285.0,2.4,21.4,516.0,611.04,469.9
2018,8,29,10,15,348.0,310.5,2.45,21.6,583.0,674.02,513.77
2018,8,29,10,30,390.0,336.0,2.5,21.8,650.0,733.9,554.73
2018,8,29,10,45,368.5,353.5,2.6,22.05,656.5,720.47,543.35
2018,8,29,11,0,347.0,371.0,2.7,22.3,663.0,705.23,531.33
2018,8,29,11,15,318.0,378.5,2.75,22.4,649.5,671.74,506.64
2018,8,29,11,30,289.0,386.0,2.8,22.5,636.0,637.71,481.58
2018,8,29,11,45,322.0,364.0,2.9,22.65,645.0,630.46,477.37
2018,8,29,12,0,355.0,342.0,3.0,22.8,654.0,620.51,470.92
2018,8,29,12,15,414.0,330.5,3.0,22.8,693.5,651.76,493.55
2018,8,29,12,30,473.0,319.0,3.0,22.8,733.0,662.23,501.06
2018,8,29,12,45,455.5,331.5,3.05,22.85,727.0,630.62,477.29
2018,8,29,13,0,438.0,344.0,3.1,22.9,721.0,598.3,452.99
2018,8,29,13,15,463.5,326.0,3.1,22.85,717.5,569.54,431.64
2018,8,29,13,30,489.0,308.0,3.1,22.8,714.0,537.48,407.15
2018,8,29,13,45,562.5,264.0,3.15,22.75,718.5,507.72,383.71
2018,8,29,14,0,636.0,220.0,3.2,22.7,723.0,471.1,353.44
2018,8,29,14,15,756.5,160.5,3.15,22.6,735.5,431.53,318.21
2018,8,29,14,30,877.0,101.0,3.1,22.5,748.0,382.54,272.84
2018,8,29,14,45,865.5,99.0,3.05,22.35,710.0,320.88,219.15
2018,8,29,15,0,854.0,97.0,3.0,22.2,672.0,259.54,166.48
2018,8,29,15,15,839.0,95.0,3.0,22.2,629.5,192.18,112.87
2018,8,29,15,30,824.0,93.0,3.0,22.2,587.0,131.27,73.77
2018,8,29,15,45,803.0,90.0,2.9,21.8,539.5,76.03,59.46
2018,8,29,16,0,782.0,87.0,2.8,21.4,492.0,74.08,58.14
2018,8,29,16,15,753.0,84.0,2.8,21.1,441.5,71.91,56.55
2018,8,29,16,30,724.0,81.0,2.8,20.8,391.0,69.74,54.94
2018,8,29,16,45,684.0,77.0,2.75,20.5,339.0,61.5,48.03
2018,8,29,17,0,644.0,73.0,2.7,20.2,287.0,58.56,45.64
2018,8,29,17,15,587.0,67.0,2.65,19.8,236.0,53.98,41.7
2018,8,29,17,30,530.0,61.0,2.6,19.4,185.0,49.43,37.64
2018,8,29,17,45,442.5,52.5,2.55,19.05,138.0,42.71,31.45
2018,8,29,18,0,355.0,44.0,2.5,18.7,91.0,36.09,25.03
2018,8,29,18,15,239.0,31.0,2.45,18.35,56.5,23.63,11.4
2018,8,29,18,30,123.0,18.0,2.4,18.0,22.0,14.16,0.0
