Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,18,45,61.5,9.0,2.35,17.65,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.5,1.65,16.55,2.5,1.97,0.0
2018,8,30,6,0,0.0,5.0,1.7,16.8,5.0,3.78,0.0
2018,8,30,6,15,0.0,11.0,1.65,17.05,11.0,8.34,1.06
2018,8,30,6,30,0.0,17.0,1.6,17.3,17.0,12.91,5.14
2018,8,30,6,45,0.0,23.5,1.6,17.6,23.5,17.88,9.47
2018,8,30,7,0,0.0,30.0,1.6,17.9,30.0,22.86,13.77
2018,8,30,7,15,0.0,36.5,1.5,18.05,36.5,27.85,18.01
2018,8,30,7,30,0.0,43.0,1.4,18.2,43.0,32.85,22.21
2018,8,30,7,45,0.0,45.0,1.35,18.35,45.0,34.41,23.43
2018,8,30,8,0,0.0,47.0,1.3,18.5,47.0,35.97,24.64
2018,8,30,8,15,12.0,78.5,1.25,18.7,85.0,77.18,59.31
2018,8,30,8,30,24.0,110.0,1.2,18.9,123.0,118.05,92.95
2018,8,30,8,45,18.0,113.0,1.15,19.1,123.0,115.04,89.79
2018,8,30,9,0,12.0,116.0,1.1,19.3,123.0,102.61,79.12
2018,8,30,9,15,7.5,136.0,1.1,19.6,140.5,115.14,88.7
2018,8,30,9,30,3.0,156.0,1.1,19.9,158.0,127.61,98.08
2018,8,30,9,45,4.0,162.0,1.15,20.15,165.0,133.37,102.38
2018,8,30,10,0,5.0,168.0,1.2,20.4,172.0,139.12,106.67
2018,8,30,10,15,6.0,173.0,1.3,20.65,178.0,143.99,110.29
2018,8,30,10,30,7.0,178.0,1.4,20.9,184.0,148.81,113.87
2018,8,30,10,45,10.5,217.5,1.5,21.1,226.5,185.24,142.21
2018,8,30,11,0,14.0,257.0,1.6,21.3,269.0,221.57,170.04
2018,8,30,11,15,12.5,246.5,1.75,21.45,257.0,209.99,160.82
2018,8,30,11,30,11.0,236.0,1.9,21.6,245.0,198.68,151.96
2018,8,30,11,45,30.5,286.5,2.0,21.75,313.0,271.16,208.02
2018,8,30,12,0,50.0,337.0,2.1,21.9,381.0,328.73,251.5
2018,8,30,12,15,86.0,379.5,2.2,22.0,454.5,389.66,297.36
2018,8,30,12,30,122.0,422.0,2.3,22.1,528.0,458.27,347.85
2018,8,30,12,45,137.0,419.5,2.45,22.2,537.5,454.27,344.87
2018,8,30,13,0,152.0,417.0,2.6,22.3,547.0,448.39,340.73
2018,8,30,13,15,140.5,404.0,2.7,22.25,522.5,415.77,316.52
2018,8,30,13,30,129.0,391.0,2.8,22.2,498.0,384.36,293.09
2018,8,30,13,45,185.0,351.0,2.9,22.2,499.5,369.53,282.04
2018,8,30,14,0,241.0,311.0,3.0,22.2,501.0,350.95,267.07
2018,8,30,14,15,491.5,231.0,3.1,22.1,598.0,375.35,280.81
2018,8,30,14,30,742.0,151.0,3.2,22.0,695.0,368.02,265.75
2018,8,30,14,45,781.5,130.0,3.35,21.9,677.0,316.26,218.93
2018,8,30,15,0,821.0,109.0,3.5,21.8,659.0,255.79,165.37
2018,8,30,15,15,805.0,106.0,3.5,21.8,616.0,194.49,116.49
2018,8,30,15,30,789.0,103.0,3.5,21.8,573.0,134.78,78.08
2018,8,30,15,45,766.0,100.5,3.7,21.35,526.0,82.34,64.97
2018,8,30,16,0,743.0,98.0,3.9,20.9,479.0,81.01,64.21
2018,8,30,16,15,711.5,94.0,3.95,20.55,428.5,72.33,57.06
2018,8,30,16,30,680.0,90.0,4.0,20.2,378.0,69.83,55.18
2018,8,30,16,45,636.5,85.0,4.1,19.85,326.5,66.43,52.46
2018,8,30,17,0,593.0,80.0,4.2,19.5,275.0,63.03,49.67
2018,8,30,17,15,533.5,73.0,4.2,19.05,225.0,57.95,45.29
2018,8,30,17,30,474.0,66.0,4.2,18.6,175.0,52.9,40.75
2018,8,30,17,45,386.0,56.0,4.25,18.2,129.5,45.22,33.68
2018,8,30,18,0,298.0,46.0,4.3,17.8,84.0,34.83,23.93
2018,8,30,18,15,194.0,31.0,4.25,17.5,51.5,23.45,10.24
2018,8,30,18,30,90.0,16.0,4.2,17.2,19.0,12.59,0.0
2018,8,30,18,45,45.0,8.0,4.1,16.9,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.95,16.45,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,31,5,45,0.0,3.5,3.45,15.4,3.5,2.75,0.0
2018,8,31,6,0,0.0,7.0,3.6,15.7,7.0,5.3,0.0
2018,8,31,6,15,0.0,14.0,3.55,16.05,14.0,10.63,2.88
2018,8,31,6,30,0.0,21.0,3.5,16.4,21.0,15.97,7.7
2018,8,31,6,45,0.0,30.5,3.45,16.7,30.5,23.25,14.03
2018,8,31,7,0,0.0,40.0,3.4,17.0,40.0,30.54,20.32
2018,8,31,7,15,0.0,51.0,3.3,17.4,51.0,39.01,27.5
2018,8,31,7,30,0.0,62.0,3.2,17.8,62.0,47.51,34.59
2018,8,31,7,45,0.0,84.5,3.05,18.15,84.5,65.91,49.86
2018,8,31,8,0,0.0,107.0,2.9,18.5,107.0,85.41,65.81
2018,8,31,8,15,21.0,146.0,2.75,19.0,157.5,153.09,121.79
2018,8,31,8,30,42.0,185.0,2.6,19.5,208.0,212.85,169.84
2018,8,31,8,45,86.5,228.0,2.5,20.0,280.0,300.48,239.38
2018,8,31,9,0,131.0,271.0,2.4,20.5,352.0,412.15,324.55
2018,8,31,9,15,195.5,287.0,2.3,21.0,417.5,490.95,383.22
2018,8,31,9,30,260.0,303.0,2.2,21.5,483.0,594.05,457.28
2018,8,31,9,45,335.0,300.5,2.1,22.0,544.5,662.95,505.3
2018,8,31,10,0,410.0,298.0,2.0,22.5,606.0,753.2,566.25
2018,8,31,10,15,459.0,292.0,2.05,22.9,649.0,790.11,590.31
2018,8,31,10,30,508.0,286.0,2.1,23.3,692.0,823.87,612.42
2018,8,31,10,45,492.5,300.5,2.1,23.75,703.0,811.36,601.19
2018,8,31,11,0,477.0,315.0,2.1,24.2,714.0,796.28,588.78
2018,8,31,11,15,457.5,329.0,2.3,24.35,717.0,774.61,574.07
2018,8,31,11,30,438.0,343.0,2.5,24.5,720.0,750.95,557.83
2018,8,31,11,45,438.5,346.0,2.7,24.7,726.0,733.5,546.09
2018,8,31,12,0,439.0,349.0,2.9,24.9,732.0,713.8,532.53
2018,8,31,12,15,454.5,342.5,3.15,24.9,738.0,696.06,521.13
2018,8,31,12,30,470.0,336.0,3.4,24.9,744.0,675.45,507.3
2018,8,31,12,45,476.5,329.5,3.65,24.9,739.5,645.47,486.3
2018,8,31,13,0,483.0,323.0,3.9,24.9,735.0,613.48,463.33
2018,8,31,13,15,497.5,310.0,4.15,24.75,727.0,579.58,438.71
2018,8,31,13,30,512.0,297.0,4.4,24.6,719.0,543.27,411.48
2018,8,31,13,45,587.5,252.0,4.65,24.5,722.5,513.64,388.45
2018,8,31,14,0,663.0,207.0,4.9,24.4,726.0,474.46,356.38
2018,8,31,14,15,777.0,148.0,5.1,24.1,732.5,432.67,319.71
2018,8,31,14,30,891.0,89.0,5.3,23.8,739.0,378.01,270.08
2018,8,31,14,45,881.5,87.5,5.45,23.55,702.5,316.45,215.92
2018,8,31,15,0,872.0,86.0,5.6,23.3,666.0,254.94,162.57
2018,8,31,15,15,858.0,83.5,5.6,23.3,623.0,192.36,112.37
2018,8,31,15,30,844.0,81.0,5.6,23.3,580.0,130.94,73.12
2018,8,31,15,45,827.0,78.0,5.7,22.55,533.5,76.48,59.76
2018,8,31,16,0,810.0,75.0,5.8,21.8,487.0,66.47,51.61
2018,8,31,16,15,785.5,72.0,5.75,21.35,437.5,64.06,49.8
2018,8,31,16,30,761.0,69.0,5.7,20.9,388.0,61.6,47.94
2018,8,31,16,45,724.5,65.0,5.65,20.45,336.0,58.16,45.18
2018,8,31,17,0,688.0,61.0,5.6,20.0,284.0,54.72,42.33
2018,8,31,17,15,566.0,58.5,5.45,19.45,220.0,47.47,36.05
2018,8,31,17,30,444.0,56.0,5.3,18.9,156.0,44.84,33.64
2018,8,31,17,45,399.5,47.0,5.15,18.4,119.0,38.1,27.42
2018,8,31,18,0,355.0,38.0,5.0,17.9,82.0,31.23,20.74
2018,8,31,18,15,245.0,27.5,4.9,17.5,51.0,22.75,8.3
2018,8,31,18,30,135.0,17.0,4.8,17.1,20.0,13.38,0.0
2018,8,31,18,45,67.5,8.5,4.7,16.75,10.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.55,16.3,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.45,16.1,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,1,5,45,75.0,11.5,2.45,15.35,16.0,44.64,0.0
2018,9,1,6,0,150.0,23.0,2.5,15.7,32.0,129.03,19.48
2018,9,1,6,15,257.5,36.5,2.4,16.05,70.0,226.47,175.35
2018,9,1,6,30,365.0,50.0,2.3,16.4,108.0,324.86,264.0
2018,9,1,6,45,309.5,68.0,2.15,16.75,130.0,323.17,265.86
2018,9,1,7,0,254.0,86.0,2.0,17.1,152.0,299.67,248.04
2018,9,1,7,15,222.0,112.5,1.85,17.55,179.5,316.54,260.91
2018,9,1,7,30,190.0,139.0,1.7,18.0,207.0,311.14,255.08
2018,9,1,7,45,211.0,160.0,1.6,18.45,246.5,375.98,305.16
2018,9,1,8,0,232.0,181.0,1.5,18.9,286.0,423.25,339.97
2018,9,1,8,15,248.5,201.0,1.5,19.35,325.0,465.3,370.16
2018,9,1,8,30,265.0,221.0,1.5,19.8,364.0,506.93,399.36
2018,9,1,8,45,284.5,239.5,1.45,20.25,405.0,549.0,428.07
2018,9,1,9,0,304.0,258.0,1.4,20.7,446.0,590.24,455.51
2018,9,1,9,15,342.5,268.0,1.55,21.05,493.0,639.54,490.26
2018,9,1,9,30,381.0,278.0,1.7,21.4,540.0,687.97,523.84
2018,9,1,9,45,404.5,284.5,1.85,21.75,575.5,738.95,558.02
2018,9,1,10,0,428.0,291.0,2.0,22.1,611.0,765.4,575.44
2018,9,1,10,15,461.5,290.0,2.15,22.3,647.5,791.77,593.66
2018,9,1,10,30,495.0,289.0,2.3,22.5,684.0,815.18,609.79
2018,9,1,10,45,503.0,296.0,2.45,22.75,706.5,818.28,611.34
2018,9,1,11,0,511.0,303.0,2.6,23.0,729.0,818.35,611.01
2018,9,1,11,15,477.0,322.0,2.8,23.1,725.0,787.29,589.09
2018,9,1,11,30,443.0,341.0,3.0,23.2,721.0,754.58,566.0
2018,9,1,11,45,445.5,342.5,3.15,23.35,727.0,737.41,554.12
2018,9,1,12,0,448.0,344.0,3.3,23.5,733.0,717.88,540.34
2018,9,1,12,15,454.0,341.0,3.45,23.5,734.5,695.13,524.55
2018,9,1,12,30,460.0,338.0,3.6,23.5,736.0,670.11,506.9
2018,9,1,12,45,464.5,331.5,3.7,23.55,730.0,639.02,484.36
2018,9,1,13,0,469.0,325.0,3.8,23.6,724.0,606.14,460.11
2018,9,1,13,15,476.5,315.0,3.95,23.5,713.0,570.77,433.96
2018,9,1,13,30,484.0,305.0,4.1,23.4,702.0,533.65,405.78
2018,9,1,13,45,542.0,270.0,4.2,23.35,702.5,502.54,381.15
2018,9,1,14,0,600.0,235.0,4.3,23.3,703.0,466.27,351.11
2018,9,1,14,15,692.0,191.0,4.35,23.1,709.5,428.58,317.9
2018,9,1,14,30,784.0,147.0,4.4,22.9,716.0,382.45,275.77
2018,9,1,14,45,774.0,142.0,4.45,22.7,679.0,322.64,224.08
2018,9,1,15,0,764.0,137.0,4.5,22.5,642.0,258.21,169.48
2018,9,1,15,15,745.5,133.0,4.5,22.5,599.0,198.1,121.85
2018,9,1,15,30,727.0,129.0,4.5,22.5,556.0,140.03,84.5
2018,9,1,15,45,707.0,123.0,4.55,21.9,510.0,89.06,70.6
2018,9,1,16,0,687.0,117.0,4.6,21.3,464.0,86.15,68.55
2018,9,1,16,15,659.0,110.5,4.6,20.85,414.5,82.59,65.86
2018,9,1,16,30,631.0,104.0,4.6,20.4,365.0,78.91,63.01
2018,9,1,16,45,591.5,96.0,4.55,19.95,314.5,73.84,58.9
2018,9,1,17,0,552.0,88.0,4.5,19.5,264.0,68.64,54.56
2018,9,1,17,15,493.5,78.5,4.45,19.0,214.0,61.94,48.77
2018,9,1,17,30,435.0,69.0,4.4,18.5,164.0,52.15,40.05
2018,9,1,17,45,351.5,56.0,4.35,17.95,119.5,42.34,31.1
2018,9,1,18,0,268.0,43.0,4.3,17.4,75.0,32.51,21.71
2018,9,1,18,15,170.5,28.5,4.25,17.05,45.0,21.53,5.61
2018,9,1,18,30,73.0,14.0,4.2,16.7,15.0,11.02,0.0
2018,9,1,18,45,36.5,7.0,4.2,16.4,7.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,2,5,45,54.5,11.0,1.8,14.6,14.0,34.65,0.0
2018,9,2,6,0,109.0,22.0,1.8,14.9,28.0,105.58,0.55
2018,9,2,6,15,204.5,38.0,1.7,15.35,64.5,199.23,153.02
2018,9,2,6,30,300.0,54.0,1.6,15.8,101.0,287.93,233.57
2018,9,2,6,45,303.5,70.0,1.55,16.2,133.0,322.96,265.23
2018,9,2,7,0,307.0,86.0,1.5,16.6,165.0,357.61,294.55
2018,9,2,7,15,298.0,107.0,1.45,17.05,197.5,369.32,303.98
2018,9,2,7,30,289.0,128.0,1.4,17.5,230.0,396.72,324.4
2018,9,2,7,45,305.0,147.0,1.35,17.95,270.0,440.83,357.23
2018,9,2,8,0,321.0,166.0,1.3,18.4,310.0,484.69,388.63
2018,9,2,8,15,321.5,188.5,1.3,18.85,346.5,518.08,411.14
2018,9,2,8,30,322.0,211.0,1.3,19.3,383.0,549.76,431.95
2018,9,2,8,45,339.5,228.0,1.35,19.8,423.5,589.57,458.99
2018,9,2,9,0,357.0,245.0,1.4,20.3,464.0,628.3,484.71
2018,9,2,9,15,370.0,260.5,1.4,20.8,501.0,659.49,504.26
2018,9,2,9,30,383.0,276.0,1.4,21.3,538.0,688.96,522.39
2018,9,2,9,45,388.5,289.5,1.45,21.8,567.5,706.77,532.6
2018,9,2,10,0,394.0,303.0,1.5,22.3,597.0,722.44,541.43
2018,9,2,10,15,433.0,300.0,1.55,22.65,634.5,774.43,575.77
2018,9,2,10,30,472.0,297.0,1.6,23.0,672.0,801.5,593.07
2018,9,2,10,45,491.0,299.5,1.6,23.35,699.0,811.08,597.86
2018,9,2,11,0,510.0,302.0,1.6,23.7,726.0,817.46,600.71
2018,9,2,11,15,470.0,324.5,1.7,23.95,720.5,784.01,576.91
2018,9,2,11,30,430.0,347.0,1.8,24.2,715.0,749.02,552.27
2018,9,2,11,45,430.0,348.5,1.95,24.4,718.5,729.88,539.73
2018,9,2,12,0,430.0,350.0,2.1,24.6,722.0,708.6,525.36
2018,9,2,12,15,430.5,349.0,2.25,24.65,721.0,683.59,508.52
2018,9,2,12,30,431.0,348.0,2.4,24.7,720.0,656.74,490.09
2018,9,2,12,45,434.5,342.0,2.55,24.75,713.5,626.36,468.89
2018,9,2,13,0,438.0,336.0,2.7,24.8,707.0,594.35,446.05
2018,9,2,13,15,444.5,325.5,2.85,24.7,695.5,559.27,420.74
2018,9,2,13,30,451.0,315.0,3.0,24.6,684.0,522.63,393.55
2018,9,2,13,45,519.0,276.0,3.15,24.5,688.0,495.39,372.5
2018,9,2,14,0,587.0,237.0,3.3,24.4,692.0,461.98,345.19
2018,9,2,14,15,679.0,192.0,3.45,24.15,698.0,424.2,312.54
2018,9,2,14,30,771.0,147.0,3.6,23.9,704.0,377.95,270.92
2018,9,2,14,45,758.0,143.5,3.7,23.65,667.0,314.96,217.45
2018,9,2,15,0,745.0,140.0,3.8,23.4,630.0,256.01,167.69
2018,9,2,15,15,726.0,136.0,3.8,23.4,587.0,196.94,121.24
2018,9,2,15,30,707.0,132.0,3.8,23.4,544.0,139.99,84.92
2018,9,2,15,45,684.0,126.5,3.9,22.7,497.5,90.94,71.95
2018,9,2,16,0,661.0,121.0,4.0,22.0,451.0,88.4,70.28
2018,9,2,16,15,619.5,115.5,3.95,21.5,399.0,85.4,68.1
2018,9,2,16,30,578.0,110.0,3.9,21.0,347.0,82.39,65.86
2018,9,2,16,45,526.5,101.5,3.85,20.45,294.5,77.01,61.52
2018,9,2,17,0,475.0,93.0,3.8,19.9,242.0,68.63,54.46
2018,9,2,17,15,411.5,81.0,3.75,19.3,193.0,60.04,47.03
2018,9,2,17,30,348.0,69.0,3.7,18.7,144.0,51.34,39.28
2018,9,2,17,45,274.0,55.0,3.65,18.1,104.0,41.09,29.93
2018,9,2,18,0,200.0,41.0,3.6,17.5,64.0,30.74,20.04
2018,9,2,18,15,117.5,25.0,3.5,17.15,37.0,18.84,1.72
2018,9,2,18,30,35.0,9.0,3.4,16.8,10.0,7.08,0.0
2018,9,2,18,45,17.5,4.5,3.35,16.45,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,3,5,45,47.5,9.0,1.9,14.35,11.5,29.86,0.0
2018,9,3,6,0,95.0,18.0,2.0,14.7,23.0,91.3,0.0
2018,9,3,6,15,121.0,26.0,2.0,15.1,40.0,130.8,98.69
2018,9,3,6,30,147.0,34.0,2.0,15.5,57.0,160.59,129.91
2018,9,3,6,45,73.5,45.5,2.0,15.85,57.0,100.97,81.32
2018,9,3,7,0,0.0,57.0,2.0,16.2,57.0,44.29,32.02
2018,9,3,7,15,0.0,74.0,1.95,16.6,74.0,59.04,44.57
2018,9,3,7,30,0.0,91.0,1.9,17.0,91.0,73.7,56.78
2018,9,3,7,45,2.5,117.0,1.9,17.45,118.0,99.37,78.03
2018,9,3,8,0,5.0,143.0,1.9,17.9,145.0,125.19,98.99
2018,9,3,8,15,14.0,169.0,1.85,18.3,176.0,156.99,124.74
2018,9,3,8,30,23.0,195.0,1.8,18.7,207.0,189.09,150.25
2018,9,3,8,45,40.0,225.0,1.8,19.1,248.5,254.3,201.71
2018,9,3,9,0,57.0,255.0,1.8,19.5,290.0,301.1,237.56
2018,9,3,9,15,107.0,279.5,1.8,19.9,350.5,374.24,294.08
2018,9,3,9,30,157.0,304.0,1.8,20.3,411.0,471.41,366.43
2018,9,3,9,45,251.5,311.5,1.85,20.65,493.5,594.65,456.75
2018,9,3,10,0,346.0,319.0,1.9,21.0,576.0,692.69,526.2
2018,9,3,10,15,386.5,317.5,1.95,21.3,615.0,725.03,547.66
2018,9,3,10,30,427.0,316.0,2.0,21.6,654.0,776.62,582.19
2018,9,3,10,45,440.0,319.5,2.05,21.9,676.0,781.69,584.28
2018,9,3,11,0,453.0,323.0,2.1,22.2,698.0,783.87,584.89
2018,9,3,11,15,418.0,345.0,2.15,22.4,695.5,755.13,563.41
2018,9,3,11,30,383.0,367.0,2.2,22.6,693.0,709.13,530.57
2018,9,3,11,45,399.5,361.0,2.3,22.8,703.5,714.76,534.59
2018,9,3,12,0,416.0,355.0,2.4,23.0,714.0,701.78,525.55
2018,9,3,12,15,421.0,352.0,2.45,23.05,714.5,679.11,509.57
2018,9,3,12,30,426.0,349.0,2.5,23.1,715.0,654.35,491.97
2018,9,3,12,45,434.5,341.0,2.6,23.15,710.5,626.14,471.98
2018,9,3,13,0,443.0,333.0,2.7,23.2,706.0,595.9,450.11
2018,9,3,13,15,448.5,322.5,2.8,23.1,693.5,559.92,423.83
2018,9,3,13,30,454.0,312.0,2.9,23.0,681.0,522.49,395.77
2018,9,3,13,45,512.5,276.5,3.0,22.9,681.5,492.67,372.6
2018,9,3,14,0,571.0,241.0,3.1,22.8,682.0,456.1,342.84
2018,9,3,14,15,667.5,193.5,3.25,22.55,688.0,420.78,311.9
2018,9,3,14,30,764.0,146.0,3.4,22.3,694.0,374.72,270.19
2018,9,3,14,45,750.5,142.5,3.5,22.0,657.0,311.99,216.72
2018,9,3,15,0,737.0,139.0,3.6,21.7,620.0,253.37,167.02
2018,9,3,15,15,718.0,135.0,3.6,21.7,577.5,194.78,120.72
2018,9,3,15,30,699.0,131.0,3.6,21.7,535.0,138.33,84.59
2018,9,3,15,45,656.5,130.0,3.65,20.95,484.0,92.75,74.02
2018,9,3,16,0,614.0,129.0,3.7,20.2,433.0,92.95,74.71
2018,9,3,16,15,484.5,118.5,3.65,19.75,342.5,83.83,67.24
2018,9,3,16,30,355.0,108.0,3.6,19.3,252.0,75.59,60.44
2018,9,3,16,45,233.5,92.0,3.5,18.9,181.5,66.74,52.98
2018,9,3,17,0,112.0,76.0,3.4,18.5,111.0,56.93,44.54
2018,9,3,17,15,190.0,74.0,3.3,18.05,119.5,54.23,42.17
2018,9,3,17,30,268.0,72.0,3.2,17.6,128.0,52.67,40.59
2018,9,3,17,45,225.0,55.5,3.05,17.15,93.5,41.1,30.0
2018,9,3,18,0,182.0,39.0,2.9,16.7,59.0,29.22,18.63
2018,9,3,18,15,106.0,23.5,2.8,16.45,33.5,17.71,0.0
2018,9,3,18,30,30.0,8.0,2.7,16.2,8.0,6.29,0.0
2018,9,3,18,45,15.0,4.0,2.55,16.0,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,5,45,66.5,10.5,2.4,14.85,14.0,40.33,0.0
2018,9,4,6,0,133.0,21.0,2.5,15.2,28.0,116.56,0.0
2018,9,4,6,15,242.5,35.0,2.55,15.6,65.0,219.64,166.75
2018,9,4,6,30,352.0,49.0,2.6,16.0,102.0,318.48,258.78
2018,9,4,6,45,249.5,45.5,2.65,16.4,90.5,253.2,209.65
2018,9,4,7,0,147.0,42.0,2.7,16.8,79.0,180.05,149.58
2018,9,4,7,15,73.5,55.0,2.6,17.2,73.5,114.73,93.74
2018,9,4,7,30,0.0,68.0,2.5,17.6,68.0,52.16,38.51
2018,9,4,7,45,1.5,97.5,2.4,18.0,98.0,79.56,61.39
2018,9,4,8,0,3.0,127.0,2.3,18.4,128.0,107.62,84.35
2018,9,4,8,15,4.0,147.0,2.25,18.85,149.0,126.03,99.0
2018,9,4,8,30,5.0,167.0,2.2,19.3,170.0,144.42,113.41
2018,9,4,8,45,10.5,188.5,2.15,19.7,195.0,168.56,132.46
2018,9,4,9,0,16.0,210.0,2.1,20.1,220.0,192.77,151.28
2018,9,4,9,15,27.0,239.5,2.1,20.5,257.5,251.33,196.91
2018,9,4,9,30,38.0,269.0,2.1,20.9,295.0,290.89,226.87
2018,9,4,9,45,67.5,298.0,2.1,21.3,347.0,348.06,270.47
2018,9,4,10,0,97.0,327.0,2.1,21.7,399.0,404.57,312.54
2018,9,4,10,15,226.0,325.0,2.1,22.0,501.0,573.82,438.69
2018,9,4,10,30,355.0,323.0,2.1,22.3,603.0,692.19,523.24
2018,9,4,10,45,427.5,313.0,2.1,22.65,659.5,764.26,571.85
2018,9,4,11,0,500.0,303.0,2.1,23.0,716.0,810.81,602.88
2018,9,4,11,15,456.5,327.0,2.15,23.2,708.5,775.51,576.5
2018,9,4,11,30,413.0,351.0,2.2,23.4,701.0,738.79,549.8
2018,9,4,11,45,411.5,354.0,2.25,23.6,705.0,719.98,536.45
2018,9,4,12,0,410.0,357.0,2.3,23.8,709.0,699.12,521.47
2018,9,4,12,15,420.0,351.0,2.4,23.85,711.0,678.12,507.17
2018,9,4,12,30,430.0,345.0,2.5,23.9,713.0,654.75,490.95
2018,9,4,12,45,435.5,338.0,2.6,24.0,707.0,625.0,469.78
2018,9,4,13,0,441.0,331.0,2.7,24.1,701.0,593.47,446.93
2018,9,4,13,15,452.0,319.0,2.85,24.0,691.5,559.85,422.62
2018,9,4,13,30,463.0,307.0,3.0,23.9,682.0,524.25,396.08
2018,9,4,13,45,531.0,266.5,3.1,23.8,684.0,495.01,373.35
2018,9,4,14,0,599.0,226.0,3.2,23.7,686.0,459.88,344.54
2018,9,4,14,15,722.0,168.0,3.35,23.5,699.5,423.6,312.34
2018,9,4,14,30,845.0,110.0,3.5,23.3,713.0,374.66,267.43
2018,9,4,14,45,831.0,108.5,3.6,23.05,675.0,312.83,214.01
2018,9,4,15,0,817.0,107.0,3.7,22.8,637.0,251.8,161.96
2018,9,4,15,15,799.5,104.0,3.7,22.8,593.5,190.25,113.27
2018,9,4,15,30,782.0,101.0,3.7,22.8,550.0,130.52,75.58
2018,9,4,15,45,757.5,98.0,3.8,22.1,502.5,80.89,63.66
2018,9,4,16,0,733.0,95.0,3.9,21.4,455.0,73.04,57.38
2018,9,4,16,15,663.0,97.5,3.85,20.9,396.5,74.18,58.67
2018,9,4,16,30,593.0,100.0,3.8,20.4,338.0,75.81,60.39
2018,9,4,16,45,555.0,91.0,3.75,19.9,289.0,70.0,55.6
2018,9,4,17,0,517.0,82.0,3.7,19.4,240.0,64.01,50.54
2018,9,4,17,15,445.5,72.5,3.6,18.8,190.0,57.1,44.52
2018,9,4,17,30,374.0,63.0,3.5,18.2,140.0,47.46,35.9
2018,9,4,17,45,307.0,50.0,3.4,17.65,101.0,37.8,27.02
2018,9,4,18,0,240.0,37.0,3.3,17.1,62.0,28.04,17.34
2018,9,4,18,15,144.5,23.0,3.2,16.8,35.5,17.42,0.0
2018,9,4,18,30,49.0,9.0,3.1,16.5,9.0,7.08,0.0
2018,9,4,18,45,24.5,4.5,3.0,16.2,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,5,5,45,57.5,10.5,2.25,14.2,13.5,36.14,0.0
2018,9,5,6,0,115.0,21.0,2.3,14.5,27.0,106.73,0.0
2018,9,5,6,15,221.5,35.5,2.3,14.85,63.0,209.52,157.67
2018,9,5,6,30,328.0,50.0,2.3,15.2,99.0,304.39,247.53
2018,9,5,6,45,234.0,48.5,2.35,15.6,90.5,248.17,205.57
2018,9,5,7,0,140.0,47.0,2.4,16.0,82.0,165.8,138.0
2018,9,5,7,15,70.0,53.0,2.35,16.35,70.5,110.02,89.99
2018,9,5,7,30,0.0,59.0,2.3,16.7,59.0,45.19,32.77
2018,9,5,7,45,0.0,74.5,2.3,17.1,74.5,57.2,42.8
2018,9,5,8,0,0.0,90.0,2.3,17.5,90.0,70.31,53.54
2018,9,5,8,15,0.0,105.5,2.35,17.9,105.5,83.44,64.16
2018,9,5,8,30,0.0,121.0,2.4,18.3,121.0,96.57,74.65
2018,9,5,8,45,2.0,140.5,2.5,18.65,141.5,115.26,89.65
2018,9,5,9,0,4.0,160.0,2.6,19.0,162.0,134.01,104.53
2018,9,5,9,15,6.5,179.5,2.65,19.3,183.5,153.28,119.7
2018,9,5,9,30,9.0,199.0,2.7,19.6,205.0,172.51,134.69
2018,9,5,9,45,15.0,221.0,2.8,19.9,231.5,197.47,154.24
2018,9,5,10,0,21.0,243.0,2.9,20.2,258.0,222.29,173.46
2018,9,5,10,15,29.5,263.0,3.0,20.4,285.5,267.46,208.46
2018,9,5,10,30,38.0,283.0,3.1,20.6,313.0,292.96,227.86
2018,9,5,10,45,48.0,299.0,3.2,20.85,338.0,315.2,244.72
2018,9,5,11,0,58.0,315.0,3.3,21.1,363.0,336.55,260.78
2018,9,5,11,15,46.0,309.5,3.4,21.15,348.0,315.7,244.19
2018,9,5,11,30,34.0,304.0,3.5,21.2,333.0,295.49,228.2
2018,9,5,11,45,40.0,315.0,3.55,21.3,349.0,306.89,236.94
2018,9,5,12,0,46.0,326.0,3.6,21.4,365.0,317.36,244.85
2018,9,5,12,15,47.0,327.5,3.7,21.35,367.5,314.36,242.56
2018,9,5,12,30,48.0,329.0,3.8,21.3,370.0,310.98,240.03
2018,9,5,12,45,46.0,326.0,3.9,21.25,365.0,301.24,232.58
2018,9,5,13,0,44.0,323.0,4.0,21.2,360.0,291.55,225.19
2018,9,5,13,15,177.5,282.0,4.05,21.05,426.0,350.82,272.78
2018,9,5,13,30,311.0,241.0,4.1,20.9,492.0,386.57,300.46
2018,9,5,13,45,325.5,235.5,4.2,20.75,491.0,365.48,282.93
2018,9,5,14,0,340.0,230.0,4.3,20.6,490.0,342.21,263.27
2018,9,5,14,15,531.5,190.5,4.3,20.35,577.0,364.41,275.41
2018,9,5,14,30,723.0,151.0,4.3,20.1,664.0,361.14,264.09
2018,9,5,14,45,612.5,175.0,4.35,19.85,593.5,296.99,211.94
2018,9,5,15,0,502.0,199.0,4.4,19.6,523.0,243.18,170.24
2018,9,5,15,15,541.5,175.0,4.4,19.6,502.5,194.4,129.29
2018,9,5,15,30,581.0,151.0,4.4,19.6,482.0,141.63,92.19
2018,9,5,15,45,582.5,137.0,4.4,18.9,444.5,96.06,77.55
2018,9,5,16,0,584.0,123.0,4.4,18.2,407.0,88.65,71.66
2018,9,5,16,15,565.0,113.5,4.4,17.8,363.5,83.47,67.52
2018,9,5,16,30,546.0,104.0,4.4,17.4,320.0,78.02,63.07
2018,9,5,16,45,520.0,93.5,4.35,17.05,275.5,71.45,57.54
2018,9,5,17,0,494.0,83.0,4.3,16.7,231.0,64.6,51.62
2018,9,5,17,15,439.0,72.0,4.2,16.3,184.5,56.77,44.67
2018,9,5,17,30,384.0,61.0,4.1,15.9,138.0,46.16,35.06
2018,9,5,17,45,282.0,48.5,4.05,15.5,96.0,36.57,26.13
2018,9,5,18,0,180.0,36.0,4.0,15.1,54.0,27.05,16.34
2018,9,5,18,15,102.0,21.5,3.9,14.9,30.5,16.22,0.0
2018,9,5,18,30,24.0,7.0,3.8,14.7,7.0,5.51,0.0
2018,9,5,18,45,12.0,3.5,3.7,14.55,3.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,6,5,45,42.5,6.5,2.25,13.15,8.5,5.11,0.0
2018,9,6,6,0,85.0,13.0,2.3,13.4,17.0,76.59,0.0
2018,9,6,6,15,189.5,25.0,2.25,13.75,48.5,173.14,129.11
2018,9,6,6,30,294.0,37.0,2.2,14.1,80.0,270.93,221.4
2018,9,6,6,45,212.5,35.5,2.2,14.45,73.0,213.55,177.91
2018,9,6,7,0,131.0,34.0,2.2,14.8,66.0,156.84,130.97
2018,9,6,7,15,65.5,40.0,2.2,15.2,56.0,102.52,83.97
2018,9,6,7,30,0.0,46.0,2.2,15.6,46.0,35.16,24.4
2018,9,6,7,45,1.0,60.0,2.2,16.0,60.5,46.83,34.28
2018,9,6,8,0,2.0,74.0,2.2,16.4,75.0,58.6,44.06
2018,9,6,8,15,5.5,98.0,2.25,16.85,101.0,81.86,63.41
2018,9,6,8,30,9.0,122.0,2.3,17.3,127.0,106.07,83.22
2018,9,6,8,45,6.5,130.5,2.4,17.75,134.0,110.67,86.43
2018,9,6,9,0,4.0,139.0,2.5,18.2,141.0,115.18,89.58
2018,9,6,9,15,2.0,145.5,2.6,18.6,146.5,118.37,91.68
2018,9,6,9,30,0.0,152.0,2.7,19.0,152.0,121.54,93.78
2018,9,6,9,45,1.5,164.5,2.85,19.35,165.5,133.45,103.09
2018,9,6,10,0,3.0,177.0,3.0,19.7,179.0,145.32,112.3
2018,9,6,10,15,6.0,197.0,3.1,20.0,201.5,165.14,127.85
2018,9,6,10,30,9.0,217.0,3.2,20.3,224.0,184.82,143.15
2018,9,6,10,45,12.0,241.5,3.25,20.6,251.0,208.22,161.21
2018,9,6,11,0,15.0,266.0,3.3,20.9,278.0,231.31,178.88
2018,9,6,11,15,25.5,297.0,3.3,21.15,318.0,284.98,220.21
2018,9,6,11,30,36.0,328.0,3.3,21.4,358.0,320.06,246.73
2018,9,6,11,45,65.5,352.0,3.3,21.6,407.5,363.79,280.26
2018,9,6,12,0,95.0,376.0,3.3,21.8,457.0,404.57,311.03
2018,9,6,12,15,151.5,382.5,3.3,21.95,511.5,462.98,355.18
2018,9,6,12,30,208.0,389.0,3.3,22.1,566.0,499.39,382.36
2018,9,6,12,45,278.5,371.5,3.3,22.3,605.0,530.47,405.46
2018,9,6,13,0,349.0,354.0,3.3,22.5,644.0,542.2,413.94
2018,9,6,13,15,399.0,331.5,3.3,22.5,656.5,537.1,409.65
2018,9,6,13,30,449.0,309.0,3.3,22.5,669.0,518.41,394.87
2018,9,6,13,45,518.5,268.5,3.35,22.55,672.0,490.49,372.52
2018,9,6,14,0,588.0,228.0,3.4,22.6,675.0,456.62,344.15
2018,9,6,14,15,741.0,158.5,3.4,22.55,697.5,423.89,313.65
2018,9,6,14,30,894.0,89.0,3.4,22.5,720.0,377.13,268.98
2018,9,6,14,45,883.0,87.5,3.4,22.4,682.0,314.46,214.01
2018,9,6,15,0,872.0,86.0,3.4,22.3,644.0,252.05,160.19
2018,9,6,15,15,856.0,84.0,3.4,22.3,600.5,189.09,110.28
2018,9,6,15,30,840.0,82.0,3.4,22.3,557.0,127.53,71.97
2018,9,6,15,45,819.5,79.0,3.4,21.9,509.0,69.33,53.91
2018,9,6,16,0,799.0,76.0,3.4,21.5,461.0,67.08,52.29
2018,9,6,16,15,770.5,73.0,3.4,21.15,410.5,64.62,50.42
2018,9,6,16,30,742.0,70.0,3.4,20.8,360.0,62.15,48.51
2018,9,6,16,45,701.0,65.0,3.45,20.45,307.5,57.94,45.03
2018,9,6,17,0,660.0,60.0,3.5,20.1,255.0,53.7,41.42
2018,9,6,17,15,568.0,57.0,3.4,19.5,201.0,46.6,35.2
2018,9,6,17,30,476.0,54.0,3.3,18.9,147.0,43.99,32.7
2018,9,6,17,45,376.5,42.5,3.25,18.3,102.0,34.74,24.16
2018,9,6,18,0,277.0,31.0,3.2,17.7,57.0,25.47,14.43
2018,9,6,18,15,173.0,20.0,3.2,17.3,33.0,16.59,0.0
2018,9,6,18,30,69.0,9.0,3.2,16.9,9.0,7.08,0.0
2018,9,6,18,45,34.5,4.5,3.15,16.55,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,7,5,45,89.0,10.0,2.1,13.9,14.0,7.87,0.0
2018,9,7,6,0,178.0,20.0,2.1,14.2,28.0,112.12,0.0
2018,9,7,6,15,310.5,31.0,2.05,14.7,66.5,259.06,190.73
2018,9,7,6,30,443.0,42.0,2.0,15.2,105.0,374.21,302.43
2018,9,7,6,45,311.5,45.5,2.0,15.65,99.0,308.79,254.83
2018,9,7,7,0,180.0,49.0,2.0,16.1,93.0,217.73,181.17
2018,9,7,7,15,98.0,77.5,1.95,16.65,102.0,162.35,134.02
2018,9,7,7,30,16.0,106.0,1.9,17.2,111.0,103.17,81.88
2018,9,7,7,45,69.5,139.0,1.85,17.7,168.0,196.27,160.26
2018,9,7,8,0,123.0,172.0,1.8,18.2,225.0,300.75,244.52
2018,9,7,8,15,181.5,195.0,1.8,18.75,284.0,381.47,307.57
2018,9,7,8,30,240.0,218.0,1.8,19.3,343.0,486.61,386.66
2018,9,7,8,45,278.0,232.5,1.8,19.85,390.0,541.46,425.61
2018,9,7,9,0,316.0,247.0,1.8,20.4,437.0,596.35,463.95
2018,9,7,9,15,360.0,254.0,1.8,20.9,484.5,648.11,499.54
2018,9,7,9,30,404.0,261.0,1.8,21.4,532.0,722.74,549.81
2018,9,7,9,45,436.0,264.0,1.8,21.9,570.5,756.52,570.87
2018,9,7,10,0,468.0,267.0,1.8,22.4,609.0,787.97,590.42
2018,9,7,10,15,482.5,272.5,1.9,22.75,637.5,801.7,598.64
2018,9,7,10,30,497.0,278.0,2.0,23.1,666.0,812.57,605.12
2018,9,7,10,45,482.0,294.5,2.05,23.45,679.0,802.37,596.25
2018,9,7,11,0,467.0,311.0,2.1,23.8,692.0,789.55,585.89
2018,9,7,11,15,433.0,331.5,2.25,24.05,689.5,760.16,564.85
2018,9,7,11,30,399.0,352.0,2.4,24.3,687.0,712.44,531.5
2018,9,7,11,45,431.0,341.5,2.5,24.5,705.5,728.33,542.83
2018,9,7,12,0,463.0,331.0,2.6,24.7,724.0,723.55,539.68
2018,9,7,12,15,485.5,322.0,2.8,24.8,733.0,708.33,529.81
2018,9,7,12,30,508.0,313.0,3.0,24.9,742.0,689.65,517.25
2018,9,7,12,45,514.0,305.5,3.15,25.0,735.5,656.77,493.88
2018,9,7,13,0,520.0,298.0,3.3,25.1,729.0,621.86,468.6
2018,9,7,13,15,540.5,282.5,3.5,25.05,722.0,587.75,443.81
2018,9,7,13,30,561.0,267.0,3.7,25.0,715.0,550.56,415.83
2018,9,7,13,45,632.5,225.5,3.85,24.9,715.5,519.07,390.99
2018,9,7,14,0,704.0,184.0,4.0,24.8,716.0,476.78,356.31
2018,9,7,14,15,805.5,135.5,4.15,24.65,719.5,433.98,318.61
2018,9,7,14,30,907.0,87.0,4.3,24.5,723.0,379.56,269.21
2018,9,7,14,45,895.5,85.0,4.4,24.35,684.0,315.52,213.4
2018,9,7,15,0,884.0,83.0,4.5,24.2,645.0,251.83,158.76
2018,9,7,15,15,868.5,81.0,4.5,24.2,601.0,188.16,108.46
2018,9,7,15,30,853.0,79.0,4.5,24.2,557.0,125.84,69.99
2018,9,7,15,45,833.0,76.0,4.55,23.7,509.0,67.61,52.08
2018,9,7,16,0,813.0,73.0,4.6,23.2,461.0,65.27,50.41
2018,9,7,16,15,785.0,70.0,4.55,22.75,410.0,62.72,48.48
2018,9,7,16,30,757.0,67.0,4.5,22.3,359.0,60.15,46.51
2018,9,7,16,45,717.5,62.0,4.45,21.85,306.5,55.86,42.98
2018,9,7,17,0,678.0,57.0,4.4,21.4,254.0,51.53,39.31
2018,9,7,17,15,616.0,52.0,4.3,20.75,203.0,43.32,32.14
2018,9,7,17,30,554.0,47.0,4.2,20.1,152.0,39.12,28.27
2018,9,7,17,45,452.5,39.0,4.05,19.45,107.0,32.39,21.94
2018,9,7,18,0,351.0,31.0,3.9,18.8,62.0,25.85,14.03
2018,9,7,18,15,211.5,20.0,3.8,18.4,35.0,15.74,0.0
2018,9,7,18,30,72.0,9.0,3.7,18.0,8.0,0.0,0.0
2018,9,7,18,45,36.0,4.5,3.65,17.6,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,8,5,45,99.5,10.0,3.7,14.7,14.0,0.0,0.0
2018,9,8,6,0,199.0,20.0,3.8,15.0,28.0,123.96,0.0
2018,9,8,6,15,336.5,29.0,3.8,15.4,66.0,274.05,198.8
2018,9,8,6,30,474.0,38.0,3.8,15.8,104.0,391.37,317.38
2018,9,8,6,45,407.0,55.0,3.85,16.2,129.0,387.72,320.47
2018,9,8,7,0,340.0,72.0,3.9,16.6,154.0,371.25,309.4
2018,9,8,7,15,291.5,99.0,3.85,17.1,181.0,360.85,300.95
2018,9,8,7,30,243.0,126.0,3.8,17.6,208.0,363.42,301.25
2018,9,8,7,45,257.0,147.0,3.75,18.05,246.5,406.81,335.05
2018,9,8,8,0,271.0,168.0,3.7,18.5,285.0,449.86,367.45
2018,9,8,8,15,286.0,188.0,3.65,19.05,324.5,492.05,398.25
2018,9,8,8,30,301.0,208.0,3.6,19.6,364.0,533.55,427.79
2018,9,8,8,45,325.5,223.0,3.55,20.1,406.0,577.4,458.87
2018,9,8,9,0,350.0,238.0,3.5,20.6,448.0,620.54,488.79
2018,9,8,9,15,374.0,250.5,3.5,21.05,488.5,659.22,515.17
2018,9,8,9,30,398.0,263.0,3.5,21.5,529.0,696.48,540.14
2018,9,8,9,45,418.0,271.0,3.5,21.95,563.5,746.63,573.44
2018,9,8,10,0,438.0,279.0,3.5,22.4,598.0,771.05,588.52
2018,9,8,10,15,451.5,285.0,3.5,22.75,625.0,784.29,595.99
2018,9,8,10,30,465.0,291.0,3.5,23.1,652.0,794.77,601.63
2018,9,8,10,45,466.5,300.5,3.55,23.45,671.0,793.98,599.42
2018,9,8,11,0,468.0,310.0,3.6,23.8,690.0,790.41,595.43
2018,9,8,11,15,466.0,316.0,3.7,24.05,700.0,777.48,585.48
2018,9,8,11,30,464.0,322.0,3.8,24.3,710.0,762.09,573.89
2018,9,8,11,45,455.0,327.5,3.95,24.55,710.0,737.7,556.06
2018,9,8,12,0,446.0,333.0,4.1,24.8,710.0,711.52,536.9
2018,9,8,12,15,462.5,326.5,4.25,24.9,716.5,694.15,524.74
2018,9,8,12,30,479.0,320.0,4.4,25.0,723.0,673.8,510.15
2018,9,8,12,45,493.0,310.5,4.55,25.1,721.0,646.16,490.22
2018,9,8,13,0,507.0,301.0,4.7,25.2,719.0,615.88,467.96
2018,9,8,13,15,532.5,283.5,4.8,25.2,714.0,583.85,444.01
2018,9,8,13,30,558.0,266.0,4.9,25.2,709.0,548.29,416.6
2018,9,8,13,45,633.0,223.5,5.0,25.2,711.0,517.97,392.1
2018,9,8,14,0,708.0,181.0,5.1,25.2,713.0,476.31,357.33
2018,9,8,14,15,810.0,131.0,5.15,25.1,715.0,432.08,318.04
2018,9,8,14,30,912.0,81.0,5.2,25.0,717.0,376.13,266.99
2018,9,8,14,45,901.5,79.5,5.25,24.95,679.0,312.48,210.98
2018,9,8,15,0,891.0,78.0,5.3,24.9,641.0,249.04,156.2
2018,9,8,15,15,875.5,76.5,5.3,24.9,597.0,185.33,105.86
2018,9,8,15,30,860.0,75.0,5.3,24.9,553.0,122.96,67.58
2018,9,8,15,45,843.0,72.5,5.35,24.25,506.5,72.82,56.41
2018,9,8,16,0,826.0,70.0,5.4,23.6,460.0,63.43,48.77
2018,9,8,16,15,800.0,67.0,5.4,23.05,409.5,60.82,46.81
2018,9,8,16,30,774.0,64.0,5.4,22.5,359.0,58.18,44.78
2018,9,8,16,45,733.0,60.5,5.35,21.95,306.5,54.93,42.15
2018,9,8,17,0,692.0,57.0,5.3,21.4,254.0,51.72,39.46
2018,9,8,17,15,626.0,51.5,5.2,20.7,202.0,46.67,35.02
2018,9,8,17,30,560.0,46.0,5.1,20.0,150.0,38.41,27.61
2018,9,8,17,45,447.0,38.5,5.0,19.25,104.5,32.0,21.52
2018,9,8,18,0,334.0,31.0,4.9,18.5,59.0,25.88,13.23
2018,9,8,18,15,197.5,19.5,4.85,18.05,33.0,15.34,0.0
2018,9,8,18,30,61.0,8.0,4.8,17.6,7.0,0.0,0.0
2018,9,8,18,45,30.5,4.0,4.75,17.15,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.7,16.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.65,16.1,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.55,15.8,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
