Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,21,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,9,5,45,80.5,10.0,3.0,14.0,13.0,0.0,0.0
2018,9,9,6,0,161.0,20.0,3.0,14.3,26.0,103.68,0.0
2018,9,9,6,15,294.5,31.0,2.95,14.8,63.5,250.72,178.07
2018,9,9,6,30,428.0,42.0,2.9,15.3,101.0,366.79,296.79
2018,9,9,6,45,388.0,57.5,2.9,15.8,128.5,377.86,311.56
2018,9,9,7,0,348.0,73.0,2.9,16.3,156.0,379.87,315.61
2018,9,9,7,15,328.0,96.0,2.8,16.75,189.0,406.35,336.95
2018,9,9,7,30,308.0,119.0,2.7,17.2,222.0,409.18,338.37
2018,9,9,7,45,333.5,135.5,2.55,17.65,264.0,459.33,376.89
2018,9,9,8,0,359.0,152.0,2.4,18.1,306.0,509.88,414.11
2018,9,9,8,15,368.0,171.0,2.35,18.65,345.5,548.22,440.63
2018,9,9,8,30,377.0,190.0,2.3,19.2,385.0,585.22,465.52
2018,9,9,8,45,395.0,206.0,2.2,19.75,426.5,649.69,509.34
2018,9,9,9,0,413.0,222.0,2.1,20.3,468.0,689.39,534.43
2018,9,9,9,15,431.0,231.5,2.15,20.8,504.0,720.33,554.18
2018,9,9,9,30,449.0,241.0,2.2,21.3,540.0,749.27,572.38
2018,9,9,9,45,495.0,239.0,2.25,21.85,584.5,792.04,600.69
2018,9,9,10,0,541.0,237.0,2.3,22.4,629.0,832.33,626.76
2018,9,9,10,15,549.0,246.5,2.4,22.8,658.0,843.59,632.67
2018,9,9,10,30,557.0,256.0,2.5,23.2,687.0,851.73,636.77
2018,9,9,10,45,533.5,274.5,2.55,23.65,696.5,834.81,622.77
2018,9,9,11,0,510.0,293.0,2.6,24.1,706.0,815.23,607.28
2018,9,9,11,15,462.0,317.0,2.75,24.4,696.0,775.43,578.46
2018,9,9,11,30,414.0,341.0,2.9,24.7,686.0,734.48,548.73
2018,9,9,11,45,421.0,341.0,3.0,24.95,693.5,720.4,538.78
2018,9,9,12,0,428.0,341.0,3.1,25.2,701.0,703.84,526.83
2018,9,9,12,15,460.0,328.5,3.3,25.3,714.5,694.4,521.03
2018,9,9,12,30,492.0,316.0,3.5,25.4,728.0,680.9,512.04
2018,9,9,12,45,508.5,304.5,3.75,25.5,726.0,652.83,492.3
2018,9,9,13,0,525.0,293.0,4.0,25.6,724.0,621.91,469.99
2018,9,9,13,15,546.5,277.0,4.15,25.55,717.0,587.69,444.73
2018,9,9,13,30,568.0,261.0,4.3,25.5,710.0,550.28,416.25
2018,9,9,13,45,638.0,221.5,4.5,25.4,710.5,519.15,391.62
2018,9,9,14,0,708.0,182.0,4.7,25.3,711.0,477.07,357.09
2018,9,9,14,15,800.0,138.5,4.8,25.15,712.0,433.73,318.87
2018,9,9,14,30,892.0,95.0,4.9,25.0,713.0,379.75,269.85
2018,9,9,14,45,881.0,93.0,4.95,24.8,675.0,316.48,214.61
2018,9,9,15,0,870.0,91.0,5.0,24.6,637.0,253.5,160.59
2018,9,9,15,15,854.0,89.0,5.0,24.6,593.0,184.66,106.36
2018,9,9,15,30,838.0,87.0,5.0,24.6,549.0,122.16,67.91
2018,9,9,15,45,817.0,83.5,5.1,24.0,500.5,72.49,56.21
2018,9,9,16,0,796.0,80.0,5.2,23.4,452.0,69.96,54.41
2018,9,9,16,15,767.0,75.5,5.15,22.9,400.5,66.48,51.71
2018,9,9,16,30,738.0,71.0,5.1,22.4,349.0,62.93,48.91
2018,9,9,16,45,696.0,66.0,5.1,21.85,296.5,58.75,45.48
2018,9,9,17,0,654.0,61.0,5.1,21.3,244.0,50.33,38.26
2018,9,9,17,15,587.0,54.5,5.0,20.6,193.0,44.99,33.56
2018,9,9,17,30,520.0,48.0,4.9,19.9,142.0,39.73,28.71
2018,9,9,17,45,409.0,39.5,4.8,19.2,98.0,32.68,21.99
2018,9,9,18,0,298.0,31.0,4.7,18.5,54.0,25.86,12.03
2018,9,9,18,15,174.0,19.0,4.6,18.05,30.0,14.95,0.0
2018,9,9,18,30,50.0,7.0,4.5,17.6,6.0,0.0,0.0
2018,9,9,18,45,25.0,3.5,4.4,17.15,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.15,16.1,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,10,5,45,83.0,9.5,3.25,13.9,12.5,0.0,0.0
2018,9,10,6,0,166.0,19.0,3.3,14.2,25.0,106.02,0.0
2018,9,10,6,15,297.0,30.0,3.3,14.65,61.5,250.83,173.93
2018,9,10,6,30,428.0,41.0,3.3,15.1,98.0,367.0,297.11
2018,9,10,6,45,437.5,52.5,3.35,15.55,133.5,408.87,337.68
2018,9,10,7,0,447.0,64.0,3.4,16.0,169.0,450.4,374.41
2018,9,10,7,15,354.0,93.0,3.25,16.5,189.0,424.37,352.59
2018,9,10,7,30,261.0,122.0,3.1,17.0,209.0,375.34,311.1
2018,9,10,7,45,277.0,142.0,2.95,17.5,248.0,419.98,345.77
2018,9,10,8,0,293.0,162.0,2.8,18.0,287.0,464.38,378.7
2018,9,10,8,15,310.0,181.0,2.75,18.6,327.5,507.98,410.14
2018,9,10,8,30,327.0,200.0,2.7,19.2,368.0,550.93,440.26
2018,9,10,8,45,346.5,216.0,2.6,19.75,408.5,591.8,468.15
2018,9,10,9,0,366.0,232.0,2.5,20.3,449.0,631.65,494.61
2018,9,10,9,15,382.5,246.0,2.45,20.9,486.5,664.82,515.81
2018,9,10,9,30,399.0,260.0,2.4,21.5,524.0,696.33,535.46
2018,9,10,9,45,412.0,270.5,2.4,22.05,556.0,742.12,564.69
2018,9,10,10,0,425.0,281.0,2.4,22.6,588.0,761.96,575.88
2018,9,10,10,15,458.0,280.5,2.45,23.05,623.0,788.21,592.83
2018,9,10,10,30,491.0,280.0,2.5,23.5,658.0,811.48,607.55
2018,9,10,10,45,506.0,283.0,2.55,23.95,682.0,817.22,609.9
2018,9,10,11,0,521.0,286.0,2.6,24.4,706.0,819.8,610.3
2018,9,10,11,15,522.0,292.5,2.7,24.75,719.5,809.31,602.13
2018,9,10,11,30,523.0,299.0,2.8,25.1,733.0,796.0,592.16
2018,9,10,11,45,523.0,302.0,2.9,25.45,738.5,775.83,577.54
2018,9,10,12,0,523.0,305.0,3.0,25.8,744.0,753.19,561.16
2018,9,10,12,15,523.0,304.0,3.15,25.95,741.5,724.68,541.31
2018,9,10,12,30,523.0,303.0,3.3,26.1,739.0,694.12,519.72
2018,9,10,12,45,532.5,294.0,3.4,26.25,733.5,661.82,496.57
2018,9,10,13,0,542.0,285.0,3.5,26.4,728.0,627.18,471.25
2018,9,10,13,15,562.0,269.5,3.65,26.4,720.0,591.6,445.17
2018,9,10,13,30,582.0,254.0,3.8,26.4,712.0,552.93,415.93
2018,9,10,13,45,639.5,219.0,3.95,26.4,707.0,518.12,388.46
2018,9,10,14,0,697.0,184.0,4.1,26.4,702.0,473.57,352.12
2018,9,10,14,15,784.5,142.0,4.25,26.15,701.0,430.09,314.38
2018,9,10,14,30,872.0,100.0,4.4,25.9,700.0,376.36,266.27
2018,9,10,14,45,859.5,97.5,4.55,25.7,661.0,313.41,211.93
2018,9,10,15,0,847.0,95.0,4.7,25.5,622.0,246.42,155.33
2018,9,10,15,15,829.0,93.0,4.7,25.5,578.0,183.46,106.11
2018,9,10,15,30,811.0,91.0,4.7,25.5,534.0,122.36,68.86
2018,9,10,15,45,788.0,87.5,5.0,24.7,486.0,74.71,57.94
2018,9,10,16,0,765.0,84.0,5.3,23.9,438.0,72.29,56.29
2018,9,10,16,15,732.5,80.0,5.35,23.25,387.0,69.27,54.04
2018,9,10,16,30,700.0,76.0,5.4,22.6,336.0,61.14,47.34
2018,9,10,16,45,653.0,70.5,5.45,21.95,284.0,56.97,43.93
2018,9,10,17,0,606.0,65.0,5.5,21.3,232.0,52.8,40.39
2018,9,10,17,15,533.0,58.5,5.5,20.5,182.0,47.63,35.83
2018,9,10,17,30,460.0,52.0,5.5,19.7,132.0,42.59,31.13
2018,9,10,17,45,344.5,41.0,5.5,18.85,89.5,33.68,22.73
2018,9,10,18,0,229.0,30.0,5.5,18.0,47.0,22.82,8.49
2018,9,10,18,15,129.0,18.0,5.4,17.6,26.0,14.16,0.0
2018,9,10,18,30,29.0,6.0,5.3,17.2,5.0,0.0,0.0
2018,9,10,18,45,14.5,3.0,5.25,16.8,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,16.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.2,16.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,5.2,16.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,5.2,16.1,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,5.2,15.9,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,5.15,15.55,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,5.05,15.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.95,15.2,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,4.65,14.9,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,4.55,14.1,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,4.65,13.9,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,4.7,13.45,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,4.75,13.25,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,9,11,5,45,73.0,9.0,5.0,13.8,11.5,0.0,0.0
2018,9,11,6,0,146.0,18.0,5.1,14.0,23.0,94.61,0.0
2018,9,11,6,15,273.0,29.5,5.15,14.35,58.5,235.13,158.52
2018,9,11,6,30,400.0,41.0,5.2,14.7,94.0,349.7,284.85
2018,9,11,6,45,414.5,53.0,5.3,15.1,129.5,394.31,328.62
2018,9,11,7,0,429.0,65.0,5.4,15.5,165.0,439.15,368.96
2018,9,11,7,15,341.0,93.5,5.3,15.95,185.5,415.93,349.33
2018,9,11,7,30,253.0,122.0,5.2,16.4,206.0,369.85,309.69
2018,9,11,7,45,271.0,141.5,5.1,16.85,245.0,415.28,345.86
2018,9,11,8,0,289.0,161.0,5.0,17.3,284.0,460.67,380.69
2018,9,11,8,15,308.5,179.5,4.9,17.8,325.0,505.89,414.44
2018,9,11,8,30,328.0,198.0,4.8,18.3,366.0,550.62,446.97
2018,9,11,8,45,344.5,215.0,4.75,18.8,405.5,589.82,474.64
2018,9,11,9,0,361.0,232.0,4.7,19.3,445.0,627.84,500.92
2018,9,11,9,15,377.5,246.0,4.65,19.7,482.5,660.93,523.36
2018,9,11,9,30,394.0,260.0,4.6,20.1,520.0,692.37,544.27
2018,9,11,9,45,410.0,270.0,4.55,20.5,553.0,740.58,576.64
2018,9,11,10,0,426.0,280.0,4.5,20.9,586.0,762.92,590.35
2018,9,11,10,15,444.0,285.0,4.45,21.2,615.0,779.61,600.46
2018,9,11,10,30,462.0,290.0,4.4,21.5,644.0,793.52,608.57
2018,9,11,10,45,511.0,280.0,4.4,21.8,682.0,819.99,626.78
2018,9,11,11,0,560.0,270.0,4.4,22.1,720.0,842.34,641.85
2018,9,11,11,15,579.0,269.0,4.45,22.3,741.0,840.8,640.03
2018,9,11,11,30,598.0,268.0,4.5,22.5,762.0,839.84,638.66
2018,9,11,11,45,599.0,270.5,4.6,22.65,768.0,817.89,622.76
2018,9,11,12,0,600.0,273.0,4.7,22.8,774.0,793.1,604.83
2018,9,11,12,15,595.0,274.0,4.85,22.85,769.5,756.81,579.01
2018,9,11,12,30,590.0,275.0,5.0,22.9,765.0,721.76,553.59
2018,9,11,12,45,587.0,271.5,5.1,22.95,754.0,682.54,524.59
2018,9,11,13,0,584.0,268.0,5.2,23.0,743.0,641.77,493.89
2018,9,11,13,15,584.0,259.5,5.3,22.9,725.5,597.45,460.26
2018,9,11,13,30,584.0,251.0,5.4,22.8,708.0,551.84,424.81
2018,9,11,13,45,648.5,213.0,5.55,22.7,705.0,518.23,397.54
2018,9,11,14,0,713.0,175.0,5.7,22.6,702.0,473.82,360.26
2018,9,11,14,15,814.0,127.5,5.75,22.35,704.0,430.19,320.88
2018,9,11,14,30,915.0,80.0,5.8,22.1,706.0,374.86,269.56
2018,9,11,14,45,904.5,78.5,5.85,21.9,667.5,310.84,212.47
2018,9,11,15,0,894.0,77.0,5.9,21.7,629.0,247.02,156.68
2018,9,11,15,15,878.0,75.0,5.9,21.7,584.5,182.55,105.22
2018,9,11,15,30,862.0,73.0,5.9,21.7,540.0,119.51,66.47
2018,9,11,15,45,841.0,70.5,5.9,21.05,491.5,71.24,55.88
2018,9,11,16,0,820.0,68.0,5.9,20.4,443.0,61.9,48.16
2018,9,11,16,15,790.0,64.5,5.85,20.0,391.5,58.81,45.72
2018,9,11,16,30,760.0,61.0,5.8,19.6,340.0,55.69,43.19
2018,9,11,16,45,714.5,57.0,5.75,19.2,287.0,51.95,40.05
2018,9,11,17,0,669.0,53.0,5.7,18.8,234.0,48.25,36.82
2018,9,11,17,15,598.0,48.5,5.6,18.3,183.5,40.54,29.94
2018,9,11,17,30,527.0,44.0,5.5,17.8,133.0,36.67,26.21
2018,9,11,17,45,405.0,36.0,5.4,17.3,90.0,29.88,19.52
2018,9,11,18,0,283.0,28.0,5.3,16.8,47.0,23.4,6.71
2018,9,11,18,15,162.0,17.0,5.25,16.5,25.5,13.38,0.0
2018,9,11,18,30,41.0,6.0,5.2,16.2,4.0,0.0,0.0
2018,9,11,18,45,20.5,3.0,5.2,15.9,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.1,15.25,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.05,15.05,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.95,14.9,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.85,14.75,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.75,14.65,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.75,14.55,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.9,14.45,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.9,14.35,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.95,14.3,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.95,14.2,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,4.85,14.15,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,4.55,14.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,12,5,45,23.5,6.5,4.25,14.2,7.0,0.0,0.0
2018,9,12,6,0,47.0,13.0,4.3,14.4,14.0,36.24,0.0
2018,9,12,6,15,73.5,29.0,4.4,14.75,36.0,100.7,62.01
2018,9,12,6,30,100.0,45.0,4.5,15.1,58.0,141.38,112.15
2018,9,12,6,45,116.5,64.0,4.65,15.45,86.0,164.73,135.11
2018,9,12,7,0,133.0,83.0,4.8,15.8,114.0,201.94,168.11
2018,9,12,7,15,200.0,101.0,4.75,16.2,160.0,295.79,247.96
2018,9,12,7,30,267.0,119.0,4.7,16.6,206.0,378.64,316.82
2018,9,12,7,45,320.0,131.5,4.7,16.95,253.5,446.03,371.26
2018,9,12,8,0,373.0,144.0,4.7,17.3,301.0,538.89,443.68
2018,9,12,8,15,371.5,165.5,4.6,17.75,338.0,571.48,465.94
2018,9,12,8,30,370.0,187.0,4.5,18.2,375.0,578.48,468.84
2018,9,12,8,45,418.5,193.5,4.45,18.65,424.5,662.19,530.32
2018,9,12,9,0,467.0,200.0,4.4,19.1,474.0,722.17,572.72
2018,9,12,9,15,475.5,213.5,4.35,19.45,509.5,748.73,589.2
2018,9,12,9,30,484.0,227.0,4.3,19.8,545.0,772.83,603.99
2018,9,12,9,45,516.0,229.0,4.3,20.2,584.5,805.78,625.91
2018,9,12,10,0,548.0,231.0,4.3,20.6,624.0,836.13,645.69
2018,9,12,10,15,519.5,253.5,4.35,20.8,637.5,824.21,634.54
2018,9,12,10,30,491.0,276.0,4.4,21.0,651.0,809.22,621.67
2018,9,12,10,45,459.5,297.0,4.45,21.2,655.5,787.07,603.9
2018,9,12,11,0,428.0,318.0,4.5,21.4,660.0,762.68,584.66
2018,9,12,11,15,472.0,307.5,4.55,21.45,690.5,778.04,596.3
2018,9,12,11,30,516.0,297.0,4.6,21.5,721.0,789.05,604.54
2018,9,12,11,45,440.5,319.0,4.7,21.55,682.5,719.73,552.92
2018,9,12,12,0,365.0,341.0,4.8,21.6,644.0,636.99,491.53
2018,9,12,12,15,409.5,321.0,4.85,21.55,660.0,648.57,500.9
2018,9,12,12,30,454.0,301.0,4.9,21.5,676.0,640.27,495.35
2018,9,12,12,45,553.0,267.0,5.0,21.45,718.5,654.42,507.0
2018,9,12,13,0,652.0,233.0,5.1,21.4,761.0,662.27,513.03
2018,9,12,13,15,532.0,269.5,5.15,21.3,694.0,573.32,444.41
2018,9,12,13,30,412.0,306.0,5.2,21.2,627.0,496.64,384.67
2018,9,12,13,45,285.5,309.5,5.25,21.1,528.5,397.37,307.81
2018,9,12,14,0,159.0,313.0,5.3,21.0,430.0,315.25,244.02
2018,9,12,14,15,111.5,290.5,5.3,20.7,370.5,264.76,204.79
2018,9,12,14,30,64.0,268.0,5.3,20.4,311.0,219.93,170.23
2018,9,12,14,45,58.0,247.5,5.35,20.1,285.0,196.27,151.63
2018,9,12,15,0,52.0,227.0,5.4,19.8,259.0,173.87,134.07
2018,9,12,15,15,52.5,212.0,5.4,19.8,242.0,157.04,120.79
2018,9,12,15,30,53.0,197.0,5.4,19.8,225.0,140.32,108.27
2018,9,12,15,45,62.0,182.5,5.45,19.05,212.5,125.87,103.33
2018,9,12,16,0,71.0,168.0,5.5,18.3,200.0,116.66,96.04
2018,9,12,16,15,60.5,139.0,5.5,17.95,164.0,98.6,80.8
2018,9,12,16,30,50.0,110.0,5.5,17.6,128.0,79.92,64.8
2018,9,12,16,45,25.5,74.5,5.45,17.25,83.5,56.07,44.0
2018,9,12,17,0,1.0,39.0,5.4,16.9,39.0,29.78,20.78
2018,9,12,17,15,6.0,37.0,5.3,16.6,38.0,28.3,19.36
2018,9,12,17,30,11.0,35.0,5.2,16.3,37.0,27.14,18.03
2018,9,12,17,45,7.5,26.0,5.05,16.0,27.0,20.19,11.33
2018,9,12,18,0,4.0,17.0,4.9,15.7,17.0,12.98,0.0
2018,9,12,18,15,2.0,8.5,4.8,15.6,8.5,6.69,0.0
2018,9,12,18,30,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.6,15.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,13,5,45,26.5,7.0,3.4,14.35,7.5,0.0,0.0
2018,9,13,6,0,53.0,14.0,3.5,14.5,15.0,40.47,0.0
2018,9,13,6,15,71.5,30.0,3.65,14.85,36.0,102.03,59.51
2018,9,13,6,30,90.0,46.0,3.8,15.2,57.0,124.72,98.13
2018,9,13,6,45,153.0,63.0,4.0,15.55,93.0,204.56,168.4
2018,9,13,7,0,216.0,80.0,4.2,15.9,129.0,276.93,231.5
2018,9,13,7,15,218.0,101.5,4.25,16.3,161.5,311.99,260.99
2018,9,13,7,30,220.0,123.0,4.3,16.7,194.0,345.92,288.42
2018,9,13,7,45,258.0,139.5,4.35,17.1,237.0,403.62,335.02
2018,9,13,8,0,296.0,156.0,4.4,17.5,280.0,462.91,381.58
2018,9,13,8,15,285.5,180.5,4.35,17.85,312.0,487.99,398.71
2018,9,13,8,30,275.0,205.0,4.3,18.2,344.0,510.78,413.81
2018,9,13,8,45,291.5,223.0,4.3,18.6,382.5,549.92,442.08
2018,9,13,9,0,308.0,241.0,4.3,19.0,421.0,588.08,469.05
2018,9,13,9,15,324.0,256.5,4.2,19.35,457.5,621.56,491.98
2018,9,13,9,30,340.0,272.0,4.1,19.7,494.0,653.55,513.55
2018,9,13,9,45,354.5,283.5,4.05,20.0,526.0,677.76,529.45
2018,9,13,10,0,369.0,295.0,4.0,20.3,558.0,700.08,543.87
2018,9,13,10,15,396.0,298.0,3.95,20.5,590.5,723.62,559.79
2018,9,13,10,30,423.0,301.0,3.9,20.7,623.0,767.23,589.38
2018,9,13,10,45,453.5,297.5,3.85,20.9,651.0,782.44,599.13
2018,9,13,11,0,484.0,294.0,3.8,21.1,679.0,794.28,606.62
2018,9,13,11,15,487.0,299.0,3.8,21.2,692.0,784.74,598.84
2018,9,13,11,30,490.0,304.0,3.8,21.3,705.0,772.48,589.32
2018,9,13,11,45,489.5,306.5,3.85,21.4,709.5,752.15,574.3
2018,9,13,12,0,489.0,309.0,3.9,21.5,714.0,729.53,557.62
2018,9,13,12,15,489.0,308.0,3.95,21.5,711.5,702.07,537.65
2018,9,13,12,30,489.0,307.0,4.0,21.5,709.0,672.67,516.06
2018,9,13,12,45,502.5,297.5,4.05,21.55,706.0,644.13,494.98
2018,9,13,13,0,516.0,288.0,4.1,21.6,703.0,612.96,471.52
2018,9,13,13,15,529.5,274.5,4.2,21.5,692.0,575.99,443.64
2018,9,13,13,30,543.0,261.0,4.3,21.4,681.0,536.63,413.15
2018,9,13,13,45,619.5,219.0,4.35,21.35,683.0,508.04,389.71
2018,9,13,14,0,696.0,177.0,4.4,21.3,685.0,467.48,355.36
2018,9,13,14,15,774.0,138.0,4.45,21.15,679.5,422.1,315.14
2018,9,13,14,30,852.0,99.0,4.5,21.0,674.0,367.55,265.34
2018,9,13,14,45,779.5,114.5,4.55,20.85,617.0,300.0,208.23
2018,9,13,15,0,707.0,130.0,4.6,20.7,560.0,237.51,157.0
2018,9,13,15,15,682.0,124.5,4.6,20.7,514.5,178.75,110.87
2018,9,13,15,30,657.0,119.0,4.6,20.7,469.0,123.07,76.13
2018,9,13,15,45,702.5,97.5,4.6,20.25,440.0,74.02,58.48
2018,9,13,16,0,748.0,76.0,4.6,19.8,411.0,66.3,52.13
2018,9,13,16,15,746.0,68.5,4.6,19.45,368.5,61.03,47.78
2018,9,13,16,30,744.0,61.0,4.6,19.1,326.0,55.45,43.09
2018,9,13,16,45,698.0,57.0,4.55,18.75,274.0,51.74,39.94
2018,9,13,17,0,652.0,53.0,4.5,18.4,222.0,48.08,36.72
2018,9,13,17,15,580.0,47.0,4.35,17.95,172.0,39.25,28.8
2018,9,13,17,30,508.0,41.0,4.2,17.5,122.0,34.2,23.99
2018,9,13,17,45,368.0,32.5,4.1,17.0,79.5,26.91,16.68
2018,9,13,18,0,228.0,24.0,4.0,16.5,37.0,19.94,0.0
2018,9,13,18,15,114.0,12.0,3.9,16.2,18.5,9.44,0.0
2018,9,13,18,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,14,5,45,24.0,3.0,2.35,13.0,3.5,0.0,0.0
2018,9,14,6,0,48.0,6.0,2.4,13.3,7.0,31.51,0.0
2018,9,14,6,15,25.0,19.0,2.5,13.75,19.5,40.47,18.81
2018,9,14,6,30,2.0,32.0,2.6,14.2,32.0,26.83,16.45
2018,9,14,6,45,7.5,51.5,2.75,14.65,53.0,49.66,36.46
2018,9,14,7,0,13.0,71.0,2.9,15.1,74.0,72.08,56.05
2018,9,14,7,15,14.5,89.0,2.9,15.45,93.0,89.46,71.01
2018,9,14,7,30,16.0,107.0,2.9,15.8,112.0,106.73,85.56
2018,9,14,7,45,17.0,127.5,2.85,16.2,133.5,126.31,101.67
2018,9,14,8,0,18.0,148.0,2.8,16.6,155.0,145.72,117.34
2018,9,14,8,15,25.5,168.5,2.75,17.0,180.5,171.09,137.89
2018,9,14,8,30,33.0,189.0,2.7,17.4,206.0,216.06,173.91
2018,9,14,8,45,69.5,220.0,2.7,17.8,259.5,284.14,228.75
2018,9,14,9,0,106.0,251.0,2.7,18.2,313.0,352.84,282.6
2018,9,14,9,15,166.0,269.0,2.65,18.65,373.5,453.81,360.25
2018,9,14,9,30,226.0,287.0,2.6,19.1,434.0,531.58,418.14
2018,9,14,9,45,232.0,302.5,2.55,19.55,460.5,550.93,430.17
2018,9,14,10,0,238.0,318.0,2.5,20.0,487.0,593.59,459.0
2018,9,14,10,15,211.5,339.0,2.45,20.4,493.5,558.75,431.02
2018,9,14,10,30,185.0,360.0,2.4,20.8,500.0,547.38,420.37
2018,9,14,10,45,197.5,369.5,2.4,21.15,522.5,561.37,429.68
2018,9,14,11,0,210.0,379.0,2.4,21.5,545.0,573.74,437.63
2018,9,14,11,15,210.0,386.0,2.45,21.75,554.5,570.03,434.07
2018,9,14,11,30,210.0,393.0,2.5,22.0,564.0,565.1,429.78
2018,9,14,11,45,210.0,394.5,2.55,22.25,566.5,553.66,420.93
2018,9,14,12,0,210.0,396.0,2.6,22.5,569.0,541.22,411.4
2018,9,14,12,15,259.5,381.0,2.7,22.6,594.0,567.99,431.6
2018,9,14,12,30,309.0,366.0,2.8,22.7,619.0,573.64,436.3
2018,9,14,12,45,346.5,348.5,2.9,22.8,629.0,563.63,429.36
2018,9,14,13,0,384.0,331.0,3.0,22.9,639.0,549.67,419.22
2018,9,14,13,15,437.0,303.5,3.1,22.85,646.0,541.65,413.22
2018,9,14,13,30,490.0,276.0,3.2,22.8,653.0,518.35,395.3
2018,9,14,13,45,591.0,226.5,3.35,22.75,666.0,499.19,379.47
2018,9,14,14,0,692.0,177.0,3.5,22.7,679.0,465.55,350.79
2018,9,14,14,15,794.5,130.0,3.55,22.55,681.5,423.59,313.21
2018,9,14,14,30,897.0,83.0,3.6,22.4,684.0,369.61,263.61
2018,9,14,14,45,856.5,89.0,3.7,22.25,636.0,304.13,207.25
2018,9,14,15,0,816.0,95.0,3.8,22.1,588.0,237.93,151.77
2018,9,14,15,15,810.5,86.5,3.8,22.1,545.5,173.78,100.82
2018,9,14,15,30,805.0,78.0,3.8,22.1,503.0,110.14,61.16
2018,9,14,15,45,738.0,84.5,3.95,21.55,445.5,71.79,56.28
2018,9,14,16,0,671.0,91.0,4.1,21.0,388.0,70.0,55.07
2018,9,14,16,15,532.5,102.5,4.15,20.55,320.0,76.64,61.08
2018,9,14,16,30,394.0,114.0,4.2,20.1,252.0,80.78,64.91
2018,9,14,16,45,329.0,101.5,4.2,19.65,204.0,72.35,57.74
2018,9,14,17,0,264.0,89.0,4.2,19.2,156.0,64.54,50.92
2018,9,14,17,15,216.0,71.5,4.25,18.7,118.0,52.28,40.0
2018,9,14,17,30,168.0,54.0,4.3,18.2,80.0,39.83,28.68
2018,9,14,17,45,107.0,37.0,4.3,17.65,51.0,27.47,16.8
2018,9,14,18,0,46.0,20.0,4.3,17.1,22.0,15.13,0.0
2018,9,14,18,15,23.0,10.0,4.25,16.8,11.0,7.87,0.0
2018,9,14,18,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.15,16.2,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,5,45,73.5,8.0,3.95,14.0,9.5,0.0,0.0
2018,9,15,6,0,147.0,16.0,4.0,14.2,19.0,94.99,0.0
2018,9,15,6,15,283.5,26.0,4.15,14.5,53.0,236.02,124.53
2018,9,15,6,30,420.0,36.0,4.3,14.8,87.0,362.58,291.39
2018,9,15,6,45,429.5,47.0,4.45,15.15,121.0,403.12,333.88
2018,9,15,7,0,439.0,58.0,4.6,15.5,155.0,443.56,371.11
2018,9,15,7,15,332.5,89.0,4.65,15.8,173.5,408.16,342.2
2018,9,15,7,30,226.0,120.0,4.7,16.1,192.0,349.08,292.08
2018,9,15,7,45,249.5,139.0,4.7,16.45,231.5,397.77,331.53
2018,9,15,8,0,273.0,158.0,4.7,16.8,271.0,446.89,369.97
2018,9,15,8,15,282.0,179.0,4.7,17.15,308.0,485.06,398.43
2018,9,15,8,30,291.0,200.0,4.7,17.5,345.0,522.15,425.49
2018,9,15,8,45,310.5,216.5,4.7,17.8,384.5,562.83,455.3
2018,9,15,9,0,330.0,233.0,4.7,18.1,424.0,602.61,483.92
2018,9,15,9,15,359.5,244.5,4.65,18.4,466.0,645.39,514.56
2018,9,15,9,30,389.0,256.0,4.6,18.7,508.0,686.92,543.75
2018,9,15,9,45,411.0,264.0,4.6,19.0,543.0,739.15,579.93
2018,9,15,10,0,433.0,272.0,4.6,19.3,578.0,765.47,597.28
2018,9,15,10,15,449.0,276.5,4.65,19.55,605.0,779.51,606.18
2018,9,15,10,30,465.0,281.0,4.7,19.8,632.0,790.79,613.18
2018,9,15,10,45,462.5,290.5,4.7,20.0,647.5,785.87,607.99
2018,9,15,11,0,460.0,300.0,4.7,20.2,663.0,778.34,601.12
2018,9,15,11,15,464.5,304.5,4.75,20.3,676.0,770.08,594.55
2018,9,15,11,30,469.0,309.0,4.8,20.4,689.0,759.12,586.07
2018,9,15,11,45,487.0,304.5,4.85,20.5,701.5,749.16,578.76
2018,9,15,12,0,505.0,300.0,4.9,20.6,714.0,735.94,569.0
2018,9,15,12,15,507.5,297.5,4.95,20.6,712.5,708.64,548.83
2018,9,15,12,30,510.0,295.0,5.0,20.6,711.0,679.2,526.92
2018,9,15,12,45,522.0,285.5,5.05,20.65,706.5,648.69,504.01
2018,9,15,13,0,534.0,276.0,5.1,20.7,702.0,615.64,478.75
2018,9,15,13,15,546.0,264.0,5.15,20.65,690.5,578.09,449.73
2018,9,15,13,30,558.0,252.0,5.2,20.6,679.0,538.22,418.16
2018,9,15,13,45,630.5,212.5,5.25,20.55,679.5,508.71,393.54
2018,9,15,14,0,703.0,173.0,5.3,20.5,680.0,467.27,357.99
2018,9,15,14,15,808.5,125.0,5.35,20.35,683.0,424.79,319.01
2018,9,15,14,30,914.0,77.0,5.4,20.2,686.0,369.86,267.4
2018,9,15,14,45,904.0,75.0,5.4,20.1,647.5,305.47,209.49
2018,9,15,15,0,894.0,73.0,5.4,20.0,609.0,241.27,153.04
2018,9,15,15,15,877.5,71.5,5.4,20.0,564.5,177.01,101.77
2018,9,15,15,30,861.0,70.0,5.4,20.0,520.0,114.24,63.82
2018,9,15,15,45,840.0,67.0,5.5,19.55,471.5,68.55,53.97
2018,9,15,16,0,819.0,64.0,5.6,19.1,423.0,65.28,51.44
2018,9,15,16,15,756.5,66.0,5.6,18.7,365.5,59.37,46.51
2018,9,15,16,30,694.0,68.0,5.6,18.3,308.0,60.16,47.38
2018,9,15,16,45,649.5,60.5,5.6,17.95,256.0,49.81,38.37
2018,9,15,17,0,605.0,53.0,5.6,17.6,204.0,43.93,33.15
2018,9,15,17,15,538.5,47.5,5.45,17.1,158.0,39.33,28.89
2018,9,15,17,30,472.0,42.0,5.3,16.6,112.0,34.87,24.51
2018,9,15,17,45,327.5,31.0,5.2,16.15,70.5,25.61,15.03
2018,9,15,18,0,183.0,20.0,5.1,15.7,29.0,16.52,0.0
2018,9,15,18,15,91.5,10.0,4.9,15.4,14.5,7.87,0.0
2018,9,15,18,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,16,5,45,81.5,8.0,2.7,13.05,9.5,0.0,0.0
2018,9,16,6,0,163.0,16.0,2.7,13.3,19.0,104.34,0.0
2018,9,16,6,15,305.5,24.5,2.85,13.9,52.5,247.91,116.4
2018,9,16,6,30,448.0,33.0,3.0,14.5,86.0,379.24,302.67
2018,9,16,6,45,456.5,43.5,3.15,15.05,121.0,419.52,345.37
2018,9,16,7,0,465.0,54.0,3.3,15.6,156.0,459.7,381.56
2018,9,16,7,15,350.5,85.5,3.3,16.0,174.0,419.21,349.23
2018,9,16,7,30,236.0,117.0,3.3,16.4,192.0,354.48,294.97
2018,9,16,7,45,262.5,136.0,3.25,16.85,232.5,406.29,336.43
2018,9,16,8,0,289.0,155.0,3.2,17.3,273.0,458.67,376.64
2018,9,16,8,15,304.5,174.0,3.15,17.75,312.5,500.92,407.6
2018,9,16,8,30,320.0,193.0,3.1,18.2,352.0,542.45,437.29
2018,9,16,8,45,337.0,209.5,3.05,18.6,391.0,581.4,464.56
2018,9,16,9,0,354.0,226.0,3.0,19.0,430.0,619.25,490.49
2018,9,16,9,15,368.5,241.0,3.0,19.4,466.5,651.39,511.95
2018,9,16,9,30,383.0,256.0,3.0,19.8,503.0,681.84,531.93
2018,9,16,9,45,392.0,269.0,2.95,20.15,533.5,702.45,544.44
2018,9,16,10,0,401.0,282.0,2.9,20.5,564.0,720.94,555.4
2018,9,16,10,15,410.0,290.0,2.85,20.8,588.5,754.58,576.72
2018,9,16,10,30,419.0,298.0,2.8,21.1,613.0,762.57,580.27
2018,9,16,10,45,450.0,295.5,2.8,21.4,642.0,779.21,591.03
2018,9,16,11,0,481.0,293.0,2.8,21.7,671.0,792.44,599.31
2018,9,16,11,15,527.0,280.5,2.8,21.9,701.0,806.41,608.8
2018,9,16,11,30,573.0,268.0,2.8,22.1,731.0,815.76,615.01
2018,9,16,11,45,578.0,268.0,2.85,22.3,737.5,795.87,600.44
2018,9,16,12,0,583.0,268.0,2.9,22.5,744.0,773.17,584.05
2018,9,16,12,15,591.0,263.5,2.95,22.6,744.5,749.59,567.16
2018,9,16,12,30,599.0,259.0,3.0,22.7,745.0,719.67,545.64
2018,9,16,12,45,602.5,253.0,3.1,22.75,736.0,682.55,518.94
2018,9,16,13,0,606.0,247.0,3.2,22.8,727.0,643.27,490.11
2018,9,16,13,15,610.5,237.5,3.3,22.8,711.5,599.89,457.71
2018,9,16,13,30,615.0,228.0,3.4,22.8,696.0,554.64,423.0
2018,9,16,13,45,666.0,197.0,3.5,22.75,688.0,514.72,391.29
2018,9,16,14,0,717.0,166.0,3.6,22.7,680.0,467.91,352.62
2018,9,16,14,15,816.5,120.5,3.7,22.5,680.5,423.96,313.49
2018,9,16,14,30,916.0,75.0,3.8,22.3,681.0,368.29,262.45
2018,9,16,14,45,904.0,73.5,3.9,22.15,641.5,303.62,205.46
2018,9,16,15,0,892.0,72.0,4.0,22.0,602.0,239.39,149.97
2018,9,16,15,15,875.5,70.0,4.0,22.0,557.5,174.88,99.22
2018,9,16,15,30,859.0,68.0,4.0,22.0,513.0,111.91,61.7
2018,9,16,15,45,836.5,66.0,4.2,21.4,464.5,67.71,52.85
2018,9,16,16,0,814.0,64.0,4.4,20.8,416.0,58.9,45.58
2018,9,16,16,15,782.5,60.5,4.4,20.35,364.5,55.7,43.02
2018,9,16,16,30,751.0,57.0,4.4,19.9,313.0,52.47,40.38
2018,9,16,16,45,704.0,53.0,4.4,19.45,261.0,48.65,37.12
2018,9,16,17,0,657.0,49.0,4.4,19.0,209.0,44.88,33.77
2018,9,16,17,15,580.5,43.5,4.35,18.45,159.5,39.67,28.98
2018,9,16,17,30,504.0,38.0,4.3,17.9,110.0,31.85,21.7
2018,9,16,17,45,361.0,29.5,4.2,17.35,70.0,24.55,13.64
2018,9,16,18,0,218.0,21.0,4.1,16.8,30.0,16.52,0.0
2018,9,16,18,15,109.0,10.5,4.0,16.5,15.0,8.26,0.0
2018,9,16,18,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,17,5,45,53.0,6.0,2.9,13.55,7.0,0.0,0.0
2018,9,17,6,0,106.0,12.0,3.0,13.8,14.0,69.36,0.0
2018,9,17,6,15,271.0,23.0,3.15,14.25,49.0,224.88,88.8
2018,9,17,6,30,436.0,34.0,3.3,14.7,84.0,373.54,297.14
2018,9,17,6,45,410.5,33.5,3.45,15.15,100.0,373.52,308.52
2018,9,17,7,0,385.0,33.0,3.6,15.6,116.0,367.92,307.81
2018,9,17,7,15,192.5,44.0,3.6,15.95,85.5,232.31,195.52
2018,9,17,7,30,0.0,55.0,3.6,16.3,55.0,42.1,30.17
2018,9,17,7,45,0.0,76.5,3.6,16.6,76.5,59.69,45.06
2018,9,17,8,0,0.0,98.0,3.6,16.9,98.0,78.69,60.84
2018,9,17,8,15,0.5,116.5,3.55,17.2,116.5,95.32,74.45
2018,9,17,8,30,1.0,135.0,3.5,17.5,135.0,111.95,87.87
2018,9,17,8,45,11.5,168.5,3.45,17.85,175.0,153.04,121.58
2018,9,17,9,0,22.0,202.0,3.4,18.2,215.0,194.62,155.06
2018,9,17,9,15,33.5,227.5,3.45,18.5,248.5,250.92,199.75
2018,9,17,9,30,45.0,253.0,3.5,18.8,282.0,287.38,228.06
2018,9,17,9,45,45.5,267.0,3.5,19.1,297.5,299.48,236.61
2018,9,17,10,0,46.0,281.0,3.5,19.4,313.0,311.26,244.95
2018,9,17,10,15,83.5,307.0,3.6,19.6,368.0,372.88,293.24
2018,9,17,10,30,121.0,333.0,3.7,19.8,423.0,456.73,357.07
2018,9,17,10,45,200.0,343.5,3.75,20.05,497.5,538.66,419.63
2018,9,17,11,0,279.0,354.0,3.8,20.3,572.0,638.92,493.67
2018,9,17,11,15,311.0,354.0,3.9,20.4,601.0,656.01,505.86
2018,9,17,11,30,343.0,354.0,4.0,20.5,630.0,670.02,516.19
2018,9,17,11,45,399.5,334.5,4.15,20.6,657.5,700.04,538.71
2018,9,17,12,0,456.0,315.0,4.3,20.7,685.0,708.7,545.83
2018,9,17,12,15,471.0,307.0,4.4,20.7,688.0,688.21,531.1
2018,9,17,12,30,486.0,299.0,4.5,20.7,691.0,664.87,514.25
2018,9,17,12,45,502.0,289.0,4.6,20.7,689.0,637.72,494.3
2018,9,17,13,0,518.0,279.0,4.7,20.7,687.0,607.74,471.74
2018,9,17,13,15,532.5,265.5,4.8,20.6,676.5,571.16,443.85
2018,9,17,13,30,547.0,252.0,4.9,20.5,666.0,532.08,413.21
2018,9,17,13,45,619.0,213.0,5.0,20.4,666.0,503.17,389.29
2018,9,17,14,0,691.0,174.0,5.1,20.3,666.0,462.32,354.4
2018,9,17,14,15,795.5,127.5,5.1,20.1,669.0,420.97,316.34
2018,9,17,14,30,900.0,81.0,5.1,19.9,672.0,367.23,265.73
2018,9,17,14,45,889.0,79.0,5.15,19.75,633.5,303.26,208.38
2018,9,17,15,0,878.0,77.0,5.2,19.6,595.0,239.65,152.6
2018,9,17,15,15,861.0,75.0,5.2,19.6,550.5,175.81,101.84
2018,9,17,15,30,844.0,73.0,5.2,19.6,506.0,113.58,64.49
2018,9,17,15,45,821.5,70.0,5.25,19.05,457.5,63.34,49.61
2018,9,17,16,0,799.0,67.0,5.3,18.5,409.0,60.8,47.69
2018,9,17,16,15,766.5,63.5,5.25,18.1,358.0,57.68,45.17
2018,9,17,16,30,734.0,60.0,5.2,17.7,307.0,54.55,42.58
2018,9,17,16,45,685.5,55.5,5.2,17.35,255.0,50.42,39.0
2018,9,17,17,0,637.0,51.0,5.2,17.0,203.0,46.34,35.32
2018,9,17,17,15,554.5,45.5,5.05,16.55,154.0,37.95,27.67
2018,9,17,17,30,472.0,40.0,4.9,16.1,105.0,33.34,23.07
2018,9,17,17,45,329.5,30.0,4.8,15.7,66.0,24.92,13.4
2018,9,17,18,0,187.0,20.0,4.7,15.3,27.0,15.74,0.0
2018,9,17,18,15,93.5,10.0,4.6,15.1,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,18,5,45,0.0,1.0,3.05,13.2,1.0,0.0,0.0
2018,9,18,6,0,0.0,2.0,3.1,13.4,2.0,1.57,0.0
2018,9,18,6,15,0.0,7.5,3.25,13.8,7.5,5.68,0.0
2018,9,18,6,30,0.0,13.0,3.4,14.2,13.0,9.87,2.33
2018,9,18,6,45,0.0,21.0,3.55,14.55,21.0,15.97,7.8
2018,9,18,7,0,0.0,29.0,3.7,14.9,29.0,22.1,13.18
2018,9,18,7,15,0.0,39.0,3.6,15.25,39.0,29.77,19.83
2018,9,18,7,30,0.0,49.0,3.5,15.6,49.0,37.47,26.41
2018,9,18,7,45,0.0,68.0,3.45,15.95,68.0,52.16,38.8
2018,9,18,8,0,0.0,87.0,3.4,16.3,87.0,68.41,52.35
2018,9,18,8,15,0.0,92.0,3.35,16.65,92.0,72.07,55.17
2018,9,18,8,30,0.0,97.0,3.3,17.0,97.0,75.88,58.09
2018,9,18,8,45,4.5,135.5,3.25,17.35,138.0,114.54,89.99
2018,9,18,9,0,9.0,174.0,3.2,17.7,179.0,154.22,122.13
2018,9,18,9,15,19.5,205.5,3.2,18.0,217.5,193.57,153.79
2018,9,18,9,30,30.0,237.0,3.2,18.3,256.0,254.89,202.31
2018,9,18,9,45,52.0,260.0,3.2,18.6,295.5,298.95,236.93
2018,9,18,10,0,74.0,283.0,3.2,18.9,335.0,342.44,270.59
2018,9,18,10,15,150.5,302.0,3.15,19.2,412.5,459.82,361.56
2018,9,18,10,30,227.0,321.0,3.1,19.5,490.0,574.42,446.96
2018,9,18,10,45,346.5,308.0,3.1,19.75,574.0,669.4,517.7
2018,9,18,11,0,466.0,295.0,3.1,20.0,658.0,781.14,597.73
2018,9,18,11,15,445.0,309.0,3.1,20.2,660.0,757.69,578.56
2018,9,18,11,30,424.0,323.0,3.1,20.4,662.0,732.49,559.2
2018,9,18,11,45,443.5,316.5,3.05,20.6,673.0,723.11,552.0
2018,9,18,12,0,463.0,310.0,3.0,20.8,684.0,710.56,542.4
2018,9,18,12,15,473.0,304.5,3.1,20.9,685.5,687.97,526.24
2018,9,18,12,30,483.0,299.0,3.2,21.0,687.0,662.85,508.07
2018,9,18,12,45,490.0,291.0,3.3,21.1,680.0,630.99,484.7
2018,9,18,13,0,497.0,283.0,3.4,21.2,673.0,597.11,459.38
2018,9,18,13,15,499.0,274.5,3.55,21.2,658.0,557.78,429.71
2018,9,18,13,30,501.0,266.0,3.7,21.2,643.0,517.16,398.3
2018,9,18,13,45,572.5,227.5,3.85,21.2,644.0,487.49,374.29
2018,9,18,14,0,644.0,189.0,4.0,21.2,645.0,452.69,344.49
2018,9,18,14,15,759.5,139.5,4.15,21.05,652.5,413.89,309.06
2018,9,18,14,30,875.0,90.0,4.3,20.9,660.0,365.5,263.15
2018,9,18,14,45,860.0,88.5,4.45,20.75,620.5,302.2,207.26
2018,9,18,15,0,845.0,87.0,4.6,20.6,581.0,235.29,149.71
2018,9,18,15,15,826.0,84.5,4.6,20.6,536.5,171.86,99.72
2018,9,18,15,30,807.0,82.0,4.6,20.6,492.0,110.47,62.98
2018,9,18,15,45,780.0,79.5,4.8,20.0,443.5,69.3,54.58
2018,9,18,16,0,753.0,77.0,5.0,19.4,395.0,67.35,53.21
2018,9,18,16,15,705.5,74.5,5.0,18.95,342.5,60.13,47.16
2018,9,18,16,30,658.0,72.0,5.0,18.5,290.0,58.06,45.52
2018,9,18,16,45,553.0,70.0,5.05,18.0,231.5,55.84,43.64
2018,9,18,17,0,448.0,68.0,5.1,17.5,173.0,54.12,42.04
2018,9,18,17,15,409.5,56.5,5.05,16.95,133.5,45.7,34.32
2018,9,18,17,30,371.0,45.0,5.0,16.4,94.0,37.02,26.07
2018,9,18,17,45,241.5,32.0,4.9,15.85,58.5,24.36,12.07
2018,9,18,18,0,112.0,19.0,4.8,15.3,23.0,14.95,0.0
2018,9,18,18,15,56.0,9.5,4.7,15.0,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
