Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,22,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,9,6,15,103.5,11.0,0.5,14.85,16.0,76.47,0.0
2018,10,9,6,30,207.0,22.0,0.6,15.2,32.0,197.67,0.0
2018,10,9,6,45,346.5,30.5,0.65,15.6,71.5,345.23,260.44
2018,10,9,7,0,486.0,39.0,0.7,16.0,111.0,480.33,380.29
2018,10,9,7,15,383.0,58.0,0.8,16.4,128.0,431.19,348.22
2018,10,9,7,30,280.0,77.0,0.9,16.8,145.0,379.23,309.87
2018,10,9,7,45,238.0,104.5,1.0,17.25,171.5,363.18,297.51
2018,10,9,8,0,196.0,132.0,1.1,17.7,198.0,364.17,296.68
2018,10,9,8,15,231.5,149.0,1.1,18.25,238.0,420.51,339.98
2018,10,9,8,30,267.0,166.0,1.1,18.8,278.0,477.47,381.96
2018,10,9,8,45,281.5,183.0,1.1,19.3,312.5,513.56,406.77
2018,10,9,9,0,296.0,200.0,1.1,19.8,347.0,548.62,430.42
2018,10,9,9,15,320.0,213.5,1.0,20.4,383.5,587.7,455.84
2018,10,9,9,30,344.0,227.0,0.9,21.0,420.0,625.49,479.52
2018,10,9,9,45,375.5,233.5,0.8,21.55,456.0,660.88,501.28
2018,10,9,10,0,407.0,240.0,0.7,22.1,492.0,718.69,537.03
2018,10,9,10,15,467.0,230.5,0.7,22.6,531.0,761.72,564.55
2018,10,9,10,30,527.0,221.0,0.7,23.1,570.0,801.09,589.28
2018,10,9,10,45,398.5,251.5,0.65,23.55,519.5,693.53,511.87
2018,10,9,11,0,270.0,282.0,0.6,24.0,469.0,566.06,421.36
2018,10,9,11,15,225.5,306.5,0.85,24.15,464.5,516.26,388.15
2018,10,9,11,30,181.0,331.0,1.1,24.3,460.0,489.7,369.17
2018,10,9,11,45,202.5,329.5,1.35,24.5,474.5,495.39,374.66
2018,10,9,12,0,224.0,328.0,1.6,24.7,489.0,498.9,378.12
2018,10,9,12,15,210.5,327.0,1.85,24.6,477.5,472.6,359.52
2018,10,9,12,30,197.0,326.0,2.1,24.5,466.0,446.68,341.0
2018,10,9,12,45,149.5,319.0,2.35,24.4,424.0,391.82,300.11
2018,10,9,13,0,102.0,312.0,2.6,24.3,382.0,329.67,253.24
2018,10,9,13,15,114.0,304.5,2.85,24.05,380.5,331.07,254.95
2018,10,9,13,30,126.0,297.0,3.1,23.8,379.0,319.41,246.32
2018,10,9,13,45,199.5,253.5,3.3,23.55,377.0,307.61,237.38
2018,10,9,14,0,273.0,210.0,3.5,23.3,375.0,293.63,225.34
2018,10,9,14,15,439.0,170.5,3.6,22.95,418.5,307.75,231.82
2018,10,9,14,30,605.0,131.0,3.7,22.6,462.0,298.6,216.88
2018,10,9,14,45,652.0,113.0,3.8,22.3,445.5,252.03,173.96
2018,10,9,15,0,699.0,95.0,3.9,22.0,429.0,199.38,126.85
2018,10,9,15,15,646.5,96.5,3.9,22.0,382.5,144.06,86.2
2018,10,9,15,30,594.0,98.0,3.9,22.0,336.0,95.23,60.74
2018,10,9,15,45,521.0,94.5,3.8,21.1,284.0,71.93,56.97
2018,10,9,16,0,448.0,91.0,3.7,20.2,232.0,66.96,52.94
2018,10,9,16,15,474.5,73.0,3.65,19.65,199.0,57.5,44.76
2018,10,9,16,30,501.0,55.0,3.6,19.1,166.0,44.64,33.43
2018,10,9,16,45,452.5,46.5,3.55,18.55,127.0,38.1,27.41
2018,10,9,17,0,404.0,38.0,3.5,18.0,88.0,31.48,20.97
2018,10,9,17,15,269.5,27.5,3.5,17.5,54.5,22.79,8.87
2018,10,9,17,30,135.0,17.0,3.5,17.0,21.0,13.38,0.0
2018,10,9,17,45,67.5,8.5,3.55,16.5,10.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,10,6,15,2.0,7.0,0.7,13.85,7.0,6.82,0.0
2018,10,10,6,30,4.0,14.0,0.8,14.1,14.0,13.5,0.0
2018,10,10,6,45,38.0,33.0,0.9,14.35,38.0,82.54,59.09
2018,10,10,7,0,72.0,52.0,1.0,14.6,62.0,133.32,106.83
2018,10,10,7,15,98.0,70.0,1.0,14.9,90.0,176.66,145.16
2018,10,10,7,30,124.0,88.0,1.0,15.2,118.0,221.35,183.54
2018,10,10,7,45,131.0,110.0,1.0,15.45,148.0,256.24,212.18
2018,10,10,8,0,138.0,132.0,1.0,15.7,178.0,290.4,239.34
2018,10,10,8,15,128.5,152.5,0.95,16.1,200.5,305.95,250.16
2018,10,10,8,30,119.0,173.0,0.9,16.5,223.0,320.23,259.7
2018,10,10,8,45,129.5,193.0,0.85,16.85,252.5,352.64,283.81
2018,10,10,9,0,140.0,213.0,0.8,17.2,282.0,384.54,306.84
2018,10,10,9,15,168.5,230.0,0.7,17.65,319.5,430.27,339.99
2018,10,10,9,30,197.0,247.0,0.6,18.1,357.0,475.46,371.6
2018,10,10,9,45,237.5,256.5,0.55,18.55,397.0,522.82,404.72
2018,10,10,10,0,278.0,266.0,0.5,19.0,437.0,593.96,453.21
2018,10,10,10,15,320.5,269.5,0.5,19.35,474.5,633.33,479.35
2018,10,10,10,30,363.0,273.0,0.5,19.7,512.0,670.39,503.82
2018,10,10,10,45,369.5,280.5,0.55,20.1,529.5,673.63,504.71
2018,10,10,11,0,376.0,288.0,0.6,20.5,547.0,674.73,504.63
2018,10,10,11,15,379.5,291.5,0.75,20.7,556.5,666.56,499.93
2018,10,10,11,30,383.0,295.0,0.9,20.9,566.0,656.45,493.82
2018,10,10,11,45,371.0,300.0,1.1,21.1,563.5,632.39,477.94
2018,10,10,12,0,359.0,305.0,1.3,21.3,561.0,607.43,461.08
2018,10,10,12,15,357.0,303.5,1.5,21.35,556.5,583.45,444.98
2018,10,10,12,30,355.0,302.0,1.7,21.4,552.0,558.37,427.6
2018,10,10,12,45,423.5,271.0,1.9,21.45,564.0,568.3,436.25
2018,10,10,13,0,492.0,240.0,2.1,21.5,576.0,557.84,429.41
2018,10,10,13,15,520.0,222.5,2.3,21.45,568.0,526.84,406.44
2018,10,10,13,30,548.0,205.0,2.5,21.4,560.0,492.05,379.65
2018,10,10,13,45,587.0,182.0,2.65,21.3,547.5,459.09,352.83
2018,10,10,14,0,626.0,159.0,2.8,21.2,535.0,416.2,316.95
2018,10,10,14,15,718.5,122.5,3.0,21.0,530.5,376.51,280.95
2018,10,10,14,30,811.0,86.0,3.2,20.8,526.0,327.34,234.8
2018,10,10,14,45,789.5,84.5,3.35,20.6,486.0,265.54,180.61
2018,10,10,15,0,768.0,83.0,3.5,20.4,446.0,205.71,129.72
2018,10,10,15,15,739.0,80.0,3.5,20.4,401.5,146.09,84.68
2018,10,10,15,30,710.0,77.0,3.5,20.4,357.0,85.28,50.68
2018,10,10,15,45,667.5,73.5,3.65,19.65,310.0,59.05,46.13
2018,10,10,16,0,625.0,70.0,3.8,18.9,263.0,56.39,43.99
2018,10,10,16,15,566.5,64.5,3.75,18.4,216.0,52.11,40.26
2018,10,10,16,30,508.0,59.0,3.7,17.9,169.0,47.92,36.44
2018,10,10,16,45,415.0,50.5,3.65,17.4,124.5,41.16,30.13
2018,10,10,17,0,322.0,42.0,3.6,16.9,80.0,34.53,23.49
2018,10,10,17,15,205.5,29.0,3.5,16.45,49.0,22.0,6.59
2018,10,10,17,30,89.0,16.0,3.4,16.0,18.0,12.59,0.0
2018,10,10,17,45,44.5,8.0,3.25,15.6,9.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,6,15,0.0,3.0,0.95,13.7,3.0,2.36,0.0
2018,10,11,6,30,0.0,6.0,1.0,14.0,6.0,4.54,0.0
2018,10,11,6,45,0.0,13.0,1.05,14.25,13.0,9.87,1.88
2018,10,11,7,0,0.0,20.0,1.1,14.5,20.0,15.21,7.06
2018,10,11,7,15,0.0,30.0,1.05,14.75,30.0,22.87,13.8
2018,10,11,7,30,0.0,40.0,1.0,15.0,40.0,30.55,20.51
2018,10,11,7,45,0.0,52.5,1.0,15.25,52.5,40.18,28.79
2018,10,11,8,0,0.0,65.0,1.0,15.5,65.0,49.84,36.98
2018,10,11,8,15,0.0,75.0,0.9,15.9,75.0,58.12,43.85
2018,10,11,8,30,0.0,85.0,0.8,16.3,85.0,66.49,50.7
2018,10,11,8,45,2.5,100.0,0.75,16.7,101.0,82.01,63.53
2018,10,11,9,0,5.0,115.0,0.7,17.1,117.0,97.6,76.21
2018,10,11,9,15,40.0,162.5,0.65,17.55,184.5,194.78,156.05
2018,10,11,9,30,75.0,210.0,0.6,18.0,252.0,282.16,224.53
2018,10,11,9,45,163.0,236.0,0.6,18.45,333.5,422.43,331.95
2018,10,11,10,0,251.0,262.0,0.6,18.9,415.0,562.28,432.67
2018,10,11,10,15,334.5,259.0,0.55,19.35,472.0,635.83,482.82
2018,10,11,10,30,418.0,256.0,0.5,19.8,529.0,729.68,545.03
2018,10,11,10,45,436.0,257.5,0.5,20.2,549.5,736.81,547.23
2018,10,11,11,0,454.0,259.0,0.5,20.6,570.0,741.02,548.71
2018,10,11,11,15,446.0,266.0,0.5,20.95,575.5,723.33,535.19
2018,10,11,11,30,438.0,273.0,0.5,21.3,581.0,703.71,520.72
2018,10,11,11,45,442.0,272.0,0.5,21.65,584.0,685.19,507.39
2018,10,11,12,0,446.0,271.0,0.5,22.0,587.0,664.5,492.52
2018,10,11,12,15,448.0,268.5,0.65,22.15,584.0,638.73,476.3
2018,10,11,12,30,450.0,266.0,0.8,22.3,581.0,611.16,458.31
2018,10,11,12,45,452.5,260.5,0.9,22.5,572.0,579.6,436.44
2018,10,11,13,0,455.0,255.0,1.0,22.7,563.0,546.51,412.87
2018,10,11,13,15,468.0,241.5,1.15,22.7,550.0,511.6,388.06
2018,10,11,13,30,481.0,228.0,1.3,22.7,537.0,474.52,360.57
2018,10,11,13,45,542.0,197.0,1.45,22.75,531.0,444.5,336.98
2018,10,11,14,0,603.0,166.0,1.6,22.8,525.0,411.78,309.43
2018,10,11,14,15,705.5,127.0,1.75,22.7,523.5,375.17,276.37
2018,10,11,14,30,808.0,88.0,1.9,22.6,522.0,327.71,232.15
2018,10,11,14,45,789.5,85.0,2.05,22.5,482.5,265.57,178.51
2018,10,11,15,0,771.0,82.0,2.2,22.4,443.0,205.08,127.71
2018,10,11,15,15,744.0,79.0,2.2,22.4,399.0,145.55,83.27
2018,10,11,15,30,717.0,76.0,2.2,22.4,355.0,89.3,53.56
2018,10,11,15,45,678.0,71.5,2.45,21.9,308.0,57.83,44.64
2018,10,11,16,0,639.0,67.0,2.7,21.4,261.0,54.41,41.82
2018,10,11,16,15,581.0,61.0,2.85,20.75,213.0,49.67,37.73
2018,10,11,16,30,523.0,55.0,3.0,20.1,165.0,44.97,33.51
2018,10,11,16,45,431.5,46.5,3.15,19.5,121.0,38.09,27.16
2018,10,11,17,0,340.0,38.0,3.3,18.9,77.0,31.32,20.41
2018,10,11,17,15,213.0,25.0,3.45,18.3,45.5,20.64,3.34
2018,10,11,17,30,86.0,12.0,3.6,17.7,14.0,9.44,0.0
2018,10,11,17,45,43.0,6.0,3.75,17.1,7.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,12,6,15,77.5,10.0,1.55,14.25,13.0,7.87,0.0
2018,10,12,6,30,155.0,20.0,1.6,14.6,26.0,124.78,0.0
2018,10,12,6,45,283.0,31.0,1.65,15.0,62.5,298.93,217.87
2018,10,12,7,0,411.0,42.0,1.7,15.4,99.0,425.82,342.36
2018,10,12,7,15,414.5,53.0,1.7,15.9,130.5,458.76,373.78
2018,10,12,7,30,418.0,64.0,1.7,16.4,162.0,490.54,401.13
2018,10,12,7,45,306.0,95.5,1.75,16.9,176.0,435.92,357.9
2018,10,12,8,0,194.0,127.0,1.8,17.4,190.0,357.73,293.48
2018,10,12,8,15,223.5,145.0,1.8,18.15,228.0,409.74,334.14
2018,10,12,8,30,253.0,163.0,1.8,18.9,266.0,462.02,373.03
2018,10,12,8,45,275.0,178.5,1.8,19.6,302.0,503.32,402.42
2018,10,12,9,0,297.0,194.0,1.8,20.3,338.0,543.95,430.65
2018,10,12,9,15,314.0,208.5,1.8,20.95,371.5,577.17,452.79
2018,10,12,9,30,331.0,223.0,1.8,21.6,405.0,608.98,473.54
2018,10,12,9,45,352.5,232.0,1.75,22.2,436.5,637.04,491.32
2018,10,12,10,0,374.0,241.0,1.7,22.8,468.0,663.31,507.55
2018,10,12,10,15,389.5,248.0,1.7,23.35,493.0,679.09,516.59
2018,10,12,10,30,405.0,255.0,1.7,23.9,518.0,692.65,524.12
2018,10,12,10,45,412.0,261.0,1.65,24.45,535.0,716.97,538.02
2018,10,12,11,0,419.0,267.0,1.6,25.0,552.0,715.59,534.61
2018,10,12,11,15,423.5,270.5,1.6,25.4,562.5,706.83,527.2
2018,10,12,11,30,428.0,274.0,1.6,25.8,573.0,695.68,518.27
2018,10,12,11,45,430.0,274.5,1.6,26.15,576.0,677.14,504.45
2018,10,12,12,0,432.0,275.0,1.6,26.5,579.0,656.55,489.24
2018,10,12,12,15,430.5,273.0,1.7,26.6,574.0,628.94,470.19
2018,10,12,12,30,429.0,271.0,1.8,26.7,569.0,599.85,449.81
2018,10,12,12,45,424.5,267.0,1.95,26.85,557.0,565.56,425.49
2018,10,12,13,0,420.0,263.0,2.1,27.0,545.0,530.42,400.01
2018,10,12,13,15,413.5,255.5,2.3,26.9,526.5,490.49,370.99
2018,10,12,13,30,407.0,248.0,2.5,26.8,508.0,450.4,341.01
2018,10,12,13,45,479.5,213.0,2.65,26.7,506.0,426.92,322.32
2018,10,12,14,0,552.0,178.0,2.8,26.6,504.0,394.8,295.36
2018,10,12,14,15,706.5,126.5,2.95,26.35,518.5,374.85,274.21
2018,10,12,14,30,861.0,75.0,3.1,26.1,533.0,334.23,233.89
2018,10,12,14,45,843.5,72.5,3.2,25.85,492.5,270.58,178.88
2018,10,12,15,0,826.0,70.0,3.3,25.6,452.0,204.69,123.87
2018,10,12,15,15,800.5,67.0,3.3,25.6,407.0,142.01,77.34
2018,10,12,15,30,775.0,64.0,3.3,25.6,362.0,82.35,46.27
2018,10,12,15,45,739.0,60.5,3.45,24.75,314.5,55.0,41.69
2018,10,12,16,0,703.0,57.0,3.6,23.9,267.0,51.82,39.14
2018,10,12,16,15,648.5,52.5,3.55,23.05,218.5,47.65,35.6
2018,10,12,16,30,594.0,48.0,3.5,22.2,170.0,40.16,29.02
2018,10,12,16,45,503.5,41.0,3.45,21.35,124.5,34.18,23.54
2018,10,12,17,0,413.0,34.0,3.4,20.5,79.0,28.37,17.61
2018,10,12,17,15,254.5,22.5,3.4,19.85,45.5,18.66,0.0
2018,10,12,17,30,96.0,11.0,3.4,19.2,12.0,8.65,0.0
2018,10,12,17,45,48.0,5.5,3.4,18.55,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,3.35,17.65,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,13,6,15,102.0,10.0,1.1,14.2,14.0,0.0,0.0
2018,10,13,6,30,204.0,20.0,1.1,14.6,28.0,159.44,0.0
2018,10,13,6,45,348.0,28.5,1.1,15.0,65.5,345.85,244.39
2018,10,13,7,0,492.0,37.0,1.1,15.4,103.0,485.21,384.01
2018,10,13,7,15,479.5,47.5,1.15,15.85,134.5,506.95,407.48
2018,10,13,7,30,467.0,58.0,1.2,16.3,166.0,526.37,425.72
2018,10,13,7,45,323.0,92.5,1.2,16.8,175.0,447.86,365.25
2018,10,13,8,0,179.0,127.0,1.2,17.3,184.0,324.13,265.39
2018,10,13,8,15,214.5,144.0,1.25,17.9,223.0,400.53,325.7
2018,10,13,8,30,250.0,161.0,1.3,18.5,262.0,457.11,368.08
2018,10,13,8,45,273.0,177.0,1.35,19.05,298.5,500.04,398.94
2018,10,13,9,0,296.0,193.0,1.4,19.6,335.0,542.29,428.7
2018,10,13,9,15,342.0,201.0,1.45,20.05,378.0,596.81,467.73
2018,10,13,9,30,388.0,209.0,1.5,20.5,421.0,650.53,505.22
2018,10,13,9,45,423.5,212.5,1.6,20.95,456.5,711.99,547.1
2018,10,13,10,0,459.0,216.0,1.7,21.4,492.0,746.52,570.03
2018,10,13,10,15,515.5,206.0,1.75,21.75,528.5,784.51,595.93
2018,10,13,10,30,572.0,196.0,1.8,22.1,565.0,818.79,618.94
2018,10,13,10,45,570.0,203.0,1.85,22.4,579.5,810.4,611.51
2018,10,13,11,0,568.0,210.0,1.9,22.7,594.0,799.25,602.7
2018,10,13,11,15,528.0,229.5,2.0,22.9,591.0,762.97,576.41
2018,10,13,11,30,488.0,249.0,2.1,23.1,588.0,725.44,549.24
2018,10,13,11,45,490.5,249.5,2.15,23.3,591.0,705.78,535.18
2018,10,13,12,0,493.0,250.0,2.2,23.5,594.0,683.88,519.28
2018,10,13,12,15,506.5,242.0,2.25,23.55,593.5,660.54,502.84
2018,10,13,12,30,520.0,234.0,2.3,23.6,593.0,634.47,484.17
2018,10,13,12,45,524.5,227.5,2.4,23.6,583.5,600.72,459.77
2018,10,13,13,0,529.0,221.0,2.5,23.6,574.0,565.12,433.46
2018,10,13,13,15,538.5,209.5,2.55,23.55,559.5,526.41,404.19
2018,10,13,13,30,548.0,198.0,2.6,23.5,545.0,485.71,372.54
2018,10,13,13,45,613.0,168.5,2.65,23.4,540.5,460.22,351.13
2018,10,13,14,0,678.0,139.0,2.7,23.3,536.0,421.29,317.84
2018,10,13,14,15,780.0,104.5,2.7,23.15,535.5,384.98,283.72
2018,10,13,14,30,882.0,70.0,2.7,23.0,535.0,335.9,237.08
2018,10,13,14,45,864.0,68.5,2.7,22.8,494.5,271.78,180.97
2018,10,13,15,0,846.0,67.0,2.7,22.6,454.0,209.0,127.81
2018,10,13,15,15,820.5,64.0,2.7,22.6,408.5,141.51,77.09
2018,10,13,15,30,795.0,61.0,2.7,22.6,363.0,80.65,45.22
2018,10,13,15,45,758.5,57.5,2.7,21.95,314.5,52.96,40.44
2018,10,13,16,0,722.0,54.0,2.7,21.3,266.0,49.67,37.72
2018,10,13,16,15,665.5,50.0,2.65,20.6,217.0,45.79,34.35
2018,10,13,16,30,609.0,46.0,2.6,19.9,168.0,42.02,30.9
2018,10,13,16,45,514.0,39.0,2.6,19.2,122.0,32.67,22.43
2018,10,13,17,0,419.0,32.0,2.6,18.5,76.0,26.77,16.23
2018,10,13,17,15,258.0,21.5,2.55,17.9,44.0,17.87,0.0
2018,10,13,17,30,97.0,11.0,2.5,17.3,12.0,8.65,0.0
2018,10,13,17,45,48.5,5.5,2.5,16.7,6.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,6,15,70.5,8.0,1.4,12.95,10.5,0.0,0.0
2018,10,14,6,30,141.0,16.0,1.4,13.4,21.0,112.05,0.0
2018,10,14,6,45,115.5,21.0,1.4,13.85,29.5,151.21,103.05
2018,10,14,7,0,90.0,26.0,1.4,14.3,38.0,117.48,93.89
2018,10,14,7,15,45.0,42.0,1.3,14.75,48.0,89.22,71.14
2018,10,14,7,30,0.0,58.0,1.2,15.2,58.0,47.32,34.63
2018,10,14,7,45,0.0,73.5,1.15,15.65,73.5,61.17,46.52
2018,10,14,8,0,0.0,89.0,1.1,16.1,89.0,74.85,57.99
2018,10,14,8,15,22.5,116.5,1.15,16.6,125.5,137.64,111.14
2018,10,14,8,30,45.0,144.0,1.2,17.1,162.0,190.23,154.47
2018,10,14,8,45,143.0,167.0,1.3,17.6,233.5,334.44,272.18
2018,10,14,9,0,241.0,190.0,1.4,18.1,305.0,483.51,387.18
2018,10,14,9,15,285.5,204.5,1.4,18.55,351.5,544.27,430.61
2018,10,14,9,30,330.0,219.0,1.4,19.0,398.0,604.08,472.87
2018,10,14,9,45,351.5,228.0,1.4,19.45,429.0,632.12,491.0
2018,10,14,10,0,373.0,237.0,1.4,19.9,460.0,658.38,507.92
2018,10,14,10,15,426.0,231.5,1.45,20.35,496.5,722.23,551.86
2018,10,14,10,30,479.0,226.0,1.5,20.8,533.0,759.18,576.57
2018,10,14,10,45,507.0,223.5,1.5,21.25,556.5,770.99,583.04
2018,10,14,11,0,535.0,221.0,1.5,21.7,580.0,779.39,587.42
2018,10,14,11,15,544.0,221.5,1.5,22.1,591.5,769.55,579.16
2018,10,14,11,30,553.0,222.0,1.5,22.5,603.0,756.81,569.15
2018,10,14,11,45,556.0,222.0,1.55,22.9,606.5,735.45,553.64
2018,10,14,12,0,559.0,222.0,1.6,23.3,610.0,711.62,536.39
2018,10,14,12,15,577.0,213.5,1.6,23.55,611.5,689.07,520.15
2018,10,14,12,30,595.0,205.0,1.6,23.8,613.0,669.75,505.74
2018,10,14,12,45,603.5,197.0,1.6,24.1,604.0,634.42,479.7
2018,10,14,13,0,612.0,189.0,1.6,24.4,595.0,596.56,451.46
2018,10,14,13,15,626.0,176.5,1.65,24.55,580.5,555.73,421.01
2018,10,14,13,30,640.0,164.0,1.7,24.7,566.0,512.08,387.48
2018,10,14,13,45,697.0,140.0,1.75,24.85,560.0,476.76,358.7
2018,10,14,14,0,754.0,116.0,1.8,25.0,554.0,433.78,322.36
2018,10,14,14,15,837.0,92.5,1.85,25.0,551.5,395.18,286.81
2018,10,14,14,30,920.0,69.0,1.9,25.0,549.0,346.1,240.9
2018,10,14,14,45,903.0,67.0,1.9,25.0,507.5,279.44,183.28
2018,10,14,15,0,886.0,65.0,1.9,25.0,466.0,213.99,128.53
2018,10,14,15,15,860.5,62.5,1.9,25.0,419.5,148.65,80.41
2018,10,14,15,30,835.0,60.0,1.9,25.0,373.0,81.35,44.67
2018,10,14,15,45,799.0,57.0,1.85,24.45,323.5,53.14,40.16
2018,10,14,16,0,763.0,54.0,1.8,23.9,274.0,50.17,37.72
2018,10,14,16,15,707.0,49.0,1.8,22.9,223.0,45.4,33.66
2018,10,14,16,30,651.0,44.0,1.8,21.9,172.0,40.68,29.45
2018,10,14,16,45,554.0,37.5,1.85,20.9,124.5,34.46,23.71
2018,10,14,17,0,457.0,31.0,1.9,19.9,77.0,26.14,15.3
2018,10,14,17,15,282.0,21.0,2.0,19.3,44.5,17.56,0.0
2018,10,14,17,30,107.0,11.0,2.1,18.7,12.0,8.65,0.0
2018,10,14,17,45,53.5,5.5,2.2,18.1,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.45,17.25,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,15,6,15,108.0,9.5,3.0,13.5,13.0,0.0,0.0
2018,10,15,6,30,216.0,19.0,3.1,14.0,26.0,167.49,0.0
2018,10,15,6,45,366.0,27.5,3.2,14.5,64.0,354.65,235.84
2018,10,15,7,0,516.0,36.0,3.3,15.0,102.0,504.18,403.61
2018,10,15,7,15,505.5,45.5,3.35,15.55,134.0,527.08,430.35
2018,10,15,7,30,495.0,55.0,3.4,16.1,166.0,547.76,450.38
2018,10,15,7,45,347.5,88.0,3.45,16.6,175.0,465.06,385.93
2018,10,15,8,0,200.0,121.0,3.5,17.1,184.0,357.1,296.06
2018,10,15,8,15,238.5,137.5,3.3,17.75,224.0,415.9,343.07
2018,10,15,8,30,277.0,154.0,3.1,18.4,264.0,475.43,388.46
2018,10,15,8,45,299.5,169.0,2.9,19.05,300.0,517.13,418.31
2018,10,15,9,0,322.0,184.0,2.7,19.7,336.0,558.09,446.75
2018,10,15,9,15,340.0,197.0,2.5,20.35,369.5,590.78,468.16
2018,10,15,9,30,358.0,210.0,2.3,21.0,403.0,622.04,487.94
2018,10,15,9,45,370.5,221.5,2.1,21.65,431.5,644.08,500.43
2018,10,15,10,0,383.0,233.0,1.9,22.3,460.0,664.19,511.23
2018,10,15,10,15,393.0,242.0,1.75,22.75,483.5,676.7,517.12
2018,10,15,10,30,403.0,251.0,1.6,23.2,507.0,687.01,521.4
2018,10,15,10,45,411.0,256.5,1.45,23.65,524.0,711.67,534.99
2018,10,15,11,0,419.0,262.0,1.3,24.1,541.0,710.77,531.18
2018,10,15,11,15,423.0,265.0,1.25,24.45,550.5,701.08,522.79
2018,10,15,11,30,427.0,268.0,1.2,24.8,560.0,689.06,512.96
2018,10,15,11,45,426.5,269.0,1.15,25.15,562.0,668.93,497.62
2018,10,15,12,0,426.0,270.0,1.1,25.5,564.0,646.93,481.09
2018,10,15,12,15,423.0,269.0,1.15,25.6,559.0,619.37,461.97
2018,10,15,12,30,420.0,268.0,1.2,25.7,554.0,590.45,441.67
2018,10,15,12,45,414.5,264.0,1.3,25.85,541.5,555.94,417.35
2018,10,15,13,0,409.0,260.0,1.4,26.0,529.0,520.71,391.99
2018,10,15,13,15,400.5,253.5,1.5,25.95,510.0,470.55,355.69
2018,10,15,13,30,392.0,247.0,1.6,25.9,491.0,432.42,327.13
2018,10,15,13,45,474.5,210.0,1.7,25.85,492.5,421.87,317.92
2018,10,15,14,0,557.0,173.0,1.8,25.8,494.0,392.46,292.93
2018,10,15,14,15,729.5,120.5,1.9,25.65,514.0,377.53,275.13
2018,10,15,14,30,902.0,68.0,2.0,25.5,534.0,339.29,236.03
2018,10,15,14,45,884.0,66.0,2.05,25.3,493.0,273.6,179.44
2018,10,15,15,0,866.0,64.0,2.1,25.1,452.0,209.27,125.76
2018,10,15,15,15,840.5,61.5,2.1,25.1,406.0,145.31,78.62
2018,10,15,15,30,815.0,59.0,2.1,25.1,360.0,79.45,43.64
2018,10,15,15,45,778.0,56.0,2.25,24.35,311.5,52.05,39.25
2018,10,15,16,0,741.0,53.0,2.4,23.6,263.0,49.09,36.84
2018,10,15,16,15,682.5,48.5,2.4,22.65,213.0,44.73,33.09
2018,10,15,16,30,624.0,44.0,2.4,21.7,163.0,40.46,29.24
2018,10,15,16,45,523.5,37.5,2.45,20.8,117.0,31.57,21.18
2018,10,15,17,0,423.0,31.0,2.5,19.9,71.0,26.05,14.82
2018,10,15,17,15,259.0,20.5,2.45,19.3,40.5,17.15,0.0
2018,10,15,17,30,95.0,10.0,2.4,18.7,10.0,7.87,0.0
2018,10,15,17,45,47.5,5.0,2.4,18.1,5.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,16,6,15,101.0,9.0,0.7,13.3,12.0,0.0,0.0
2018,10,16,6,30,202.0,18.0,0.7,13.6,24.0,156.99,0.0
2018,10,16,6,45,351.0,27.0,0.7,13.85,61.0,340.94,212.4
2018,10,16,7,0,500.0,36.0,0.7,14.1,98.0,491.91,385.16
2018,10,16,7,15,469.0,47.5,0.65,14.6,126.5,499.46,398.84
2018,10,16,7,30,438.0,59.0,0.6,15.1,155.0,503.45,405.21
2018,10,16,7,45,317.0,89.5,0.6,15.55,168.0,440.13,357.38
2018,10,16,8,0,196.0,120.0,0.6,16.0,181.0,352.74,287.3
2018,10,16,8,15,233.5,136.0,0.65,16.7,220.0,409.74,332.28
2018,10,16,8,30,271.0,152.0,0.7,17.4,259.0,467.49,375.15
2018,10,16,8,45,292.0,167.5,0.7,18.1,294.5,508.29,403.36
2018,10,16,9,0,313.0,183.0,0.7,18.8,330.0,548.28,430.37
2018,10,16,9,15,330.5,196.5,0.8,19.5,363.0,581.0,452.41
2018,10,16,9,30,348.0,210.0,0.9,20.2,396.0,612.29,473.18
2018,10,16,9,45,369.5,219.0,1.0,20.85,427.0,640.43,491.78
2018,10,16,10,0,391.0,228.0,1.1,21.5,458.0,666.72,508.91
2018,10,16,10,15,454.5,218.5,1.15,21.95,497.0,737.09,556.9
2018,10,16,10,30,518.0,209.0,1.2,22.4,536.0,779.57,585.08
2018,10,16,10,45,548.5,204.5,1.25,22.85,560.0,790.99,591.65
2018,10,16,11,0,579.0,200.0,1.3,23.3,584.0,798.81,596.15
2018,10,16,11,15,579.5,204.5,1.35,23.65,593.5,784.52,585.38
2018,10,16,11,30,580.0,209.0,1.4,24.0,603.0,767.53,573.03
2018,10,16,11,45,573.0,212.5,1.45,24.3,603.0,740.39,553.79
2018,10,16,12,0,566.0,216.0,1.5,24.6,603.0,711.29,533.12
2018,10,16,12,15,564.0,214.0,1.55,24.75,597.5,679.01,510.53
2018,10,16,12,30,562.0,212.0,1.6,24.9,592.0,644.95,486.34
2018,10,16,12,45,558.0,209.0,1.65,25.05,580.0,606.92,458.9
2018,10,16,13,0,554.0,206.0,1.7,25.2,568.0,567.65,429.99
2018,10,16,13,15,564.0,194.5,1.75,25.2,553.0,528.14,400.65
2018,10,16,13,30,574.0,183.0,1.8,25.2,538.0,486.54,368.8
2018,10,16,13,45,643.0,153.5,1.85,25.2,534.0,461.69,347.97
2018,10,16,14,0,712.0,124.0,1.9,25.2,530.0,422.3,314.51
2018,10,16,14,15,802.0,95.5,2.0,25.05,527.0,384.28,279.72
2018,10,16,14,30,892.0,67.0,2.1,24.9,524.0,334.94,233.72
2018,10,16,14,45,873.5,65.0,2.15,24.8,483.0,269.84,177.39
2018,10,16,15,0,855.0,63.0,2.2,24.7,442.0,206.16,124.07
2018,10,16,15,15,828.5,60.5,2.2,24.7,396.5,142.89,77.38
2018,10,16,15,30,802.0,58.0,2.2,24.7,351.0,77.9,42.83
2018,10,16,15,45,762.0,55.0,2.4,23.9,302.0,51.04,38.46
2018,10,16,16,0,722.0,52.0,2.6,23.1,253.0,48.05,36.01
2018,10,16,16,15,661.0,47.5,2.7,22.15,204.0,43.69,32.24
2018,10,16,16,30,600.0,43.0,2.8,21.2,155.0,39.43,28.37
2018,10,16,16,45,497.5,36.5,2.9,20.3,110.5,30.62,20.35
2018,10,16,17,0,395.0,30.0,3.0,19.4,66.0,25.14,13.64
2018,10,16,17,15,240.0,19.5,3.1,18.8,37.5,15.34,0.0
2018,10,16,17,30,85.0,9.0,3.2,18.2,9.0,7.08,0.0
2018,10,16,17,45,42.5,4.5,3.3,17.6,4.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,17,6,15,78.5,8.5,0.85,12.8,10.5,0.0,0.0
2018,10,17,6,30,157.0,17.0,0.9,13.1,21.0,124.5,0.0
2018,10,17,6,45,295.0,27.0,0.95,13.35,55.5,296.45,173.15
2018,10,17,7,0,433.0,37.0,1.0,13.6,90.0,439.93,347.89
2018,10,17,7,15,434.5,47.5,1.0,14.0,121.0,470.94,380.54
2018,10,17,7,30,436.0,58.0,1.0,14.4,152.0,500.79,407.3
2018,10,17,7,45,312.5,88.5,1.05,14.75,164.5,435.25,357.31
2018,10,17,8,0,189.0,119.0,1.1,15.1,177.0,345.57,284.53
2018,10,17,8,15,233.0,134.5,1.1,15.6,217.5,407.88,334.47
2018,10,17,8,30,277.0,150.0,1.1,16.1,258.0,471.29,382.57
2018,10,17,8,45,306.0,164.0,1.1,16.65,296.0,518.15,416.28
2018,10,17,9,0,335.0,178.0,1.1,17.2,334.0,564.5,448.81
2018,10,17,9,15,357.5,190.5,1.1,17.75,369.0,601.31,473.51
2018,10,17,9,30,380.0,203.0,1.1,18.3,404.0,636.68,496.75
2018,10,17,9,45,416.5,206.5,1.1,18.8,439.5,698.87,538.51
2018,10,17,10,0,453.0,210.0,1.1,19.3,475.0,734.29,561.03
2018,10,17,10,15,495.5,205.5,1.05,19.8,507.0,764.09,579.35
2018,10,17,10,30,538.0,201.0,1.0,20.3,539.0,790.6,595.14
2018,10,17,10,45,532.0,209.5,0.95,20.8,551.5,780.31,584.88
2018,10,17,11,0,526.0,218.0,0.9,21.3,564.0,767.5,573.52
2018,10,17,11,15,482.0,239.0,0.9,21.65,560.0,729.82,545.56
2018,10,17,11,30,438.0,260.0,0.9,22.0,556.0,691.17,517.17
2018,10,17,11,45,433.0,263.5,0.95,22.4,557.0,669.31,501.7
2018,10,17,12,0,428.0,267.0,1.0,22.8,558.0,645.79,484.78
2018,10,17,12,15,457.0,253.0,1.05,22.95,561.5,631.48,475.41
2018,10,17,12,30,486.0,239.0,1.1,23.1,565.0,613.41,463.01
2018,10,17,12,45,503.5,227.5,1.15,23.3,559.5,585.69,443.2
2018,10,17,13,0,521.0,216.0,1.2,23.5,554.0,555.09,420.86
2018,10,17,13,15,527.5,206.0,1.35,23.5,538.5,516.38,392.77
2018,10,17,13,30,534.0,196.0,1.5,23.5,523.0,475.96,362.35
2018,10,17,13,45,600.0,166.5,1.6,23.5,518.5,451.58,342.23
2018,10,17,14,0,666.0,137.0,1.7,23.5,514.0,413.66,310.18
2018,10,17,14,15,764.0,105.5,1.85,23.3,512.5,378.73,277.92
2018,10,17,14,30,862.0,74.0,2.0,23.1,511.0,331.47,233.44
2018,10,17,14,45,842.0,72.0,2.15,22.95,470.5,265.23,176.28
2018,10,17,15,0,822.0,70.0,2.3,22.8,430.0,202.43,123.53
2018,10,17,15,15,794.5,66.5,2.3,22.8,384.5,139.63,76.78
2018,10,17,15,30,767.0,63.0,2.3,22.8,339.0,80.13,45.81
2018,10,17,15,45,725.5,60.0,2.5,21.95,291.5,54.46,41.75
2018,10,17,16,0,684.0,57.0,2.7,21.1,244.0,51.67,39.45
2018,10,17,16,15,620.0,51.5,2.75,20.25,195.5,43.02,31.9
2018,10,17,16,30,556.0,46.0,2.8,19.4,147.0,38.4,27.66
2018,10,17,16,45,449.0,38.5,2.8,18.6,103.5,32.02,21.61
2018,10,17,17,0,342.0,31.0,2.8,17.8,60.0,25.87,13.63
2018,10,17,17,15,204.5,20.0,2.8,17.25,34.0,15.74,0.0
2018,10,17,17,30,67.0,9.0,2.8,16.7,8.0,0.0,0.0
2018,10,17,17,45,33.5,4.5,2.8,16.15,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,18,6,15,63.0,7.0,1.15,13.05,8.5,0.0,0.0
2018,10,18,6,30,126.0,14.0,1.1,13.3,17.0,100.29,0.0
2018,10,18,6,45,102.0,17.5,1.05,13.6,23.5,130.46,66.92
2018,10,18,7,0,78.0,21.0,1.0,13.9,30.0,100.88,78.98
2018,10,18,7,15,39.0,34.0,1.0,14.25,38.5,73.89,57.99
2018,10,18,7,30,0.0,47.0,1.0,14.6,47.0,36.03,25.07
2018,10,18,7,45,0.0,64.0,0.95,15.0,64.0,51.73,38.6
2018,10,18,8,0,0.0,81.0,0.9,15.4,81.0,67.24,51.74
2018,10,18,8,15,26.0,111.5,0.9,15.85,121.5,136.73,110.9
2018,10,18,8,30,52.0,142.0,0.9,16.3,162.0,197.23,160.85
2018,10,18,8,45,124.5,168.0,0.85,16.75,223.5,320.25,260.33
2018,10,18,9,0,197.0,194.0,0.8,17.2,285.0,423.3,339.53
2018,10,18,9,15,273.5,200.5,0.8,17.7,338.0,529.22,417.77
2018,10,18,9,30,350.0,207.0,0.8,18.2,391.0,611.48,476.2
2018,10,18,9,45,397.0,209.0,0.75,18.75,430.0,681.89,522.77
2018,10,18,10,0,444.0,211.0,0.7,19.3,469.0,726.35,550.67
2018,10,18,10,15,490.0,205.5,0.7,19.85,501.5,758.59,570.87
2018,10,18,10,30,536.0,200.0,0.7,20.4,534.0,787.47,588.66
2018,10,18,10,45,560.5,197.5,0.7,20.95,555.5,794.89,591.59
2018,10,18,11,0,585.0,195.0,0.7,21.5,577.0,807.75,598.18
2018,10,18,11,15,533.5,218.5,0.7,21.95,571.0,756.4,561.03
2018,10,18,11,30,482.0,242.0,0.7,22.4,565.0,712.9,529.58
2018,10,18,11,45,453.0,254.5,0.7,22.85,559.0,677.95,504.27
2018,10,18,12,0,424.0,267.0,0.7,23.3,553.0,642.46,478.38
2018,10,18,12,15,447.0,255.0,0.75,23.6,554.5,625.42,467.1
2018,10,18,12,30,470.0,243.0,0.8,23.9,556.0,605.11,453.05
2018,10,18,12,45,502.0,226.0,0.9,24.25,554.5,583.21,438.06
2018,10,18,13,0,534.0,209.0,1.0,24.6,553.0,557.16,419.5
2018,10,18,13,15,532.5,202.0,1.05,24.65,535.5,515.76,389.03
2018,10,18,13,30,531.0,195.0,1.1,24.7,518.0,473.4,357.08
2018,10,18,13,45,595.5,166.0,1.2,24.8,512.5,448.84,337.09
2018,10,18,14,0,660.0,137.0,1.3,24.9,507.0,410.95,305.42
2018,10,18,14,15,757.0,105.5,1.4,24.8,505.0,374.1,272.01
2018,10,18,14,30,854.0,74.0,1.5,24.7,503.0,328.69,229.36
2018,10,18,14,45,834.0,71.5,1.6,24.55,462.5,262.63,172.99
2018,10,18,15,0,814.0,69.0,1.7,24.4,422.0,199.99,120.94
2018,10,18,15,15,785.5,66.0,1.7,24.4,377.0,138.08,75.35
2018,10,18,15,30,757.0,63.0,1.7,24.4,332.0,79.58,45.3
2018,10,18,15,45,715.5,59.5,1.9,23.7,284.5,53.94,40.99
2018,10,18,16,0,674.0,56.0,2.1,23.0,237.0,50.75,38.33
2018,10,18,16,15,609.5,50.5,2.2,22.1,189.5,42.17,30.89
2018,10,18,16,30,545.0,45.0,2.3,21.2,142.0,37.55,26.67
2018,10,18,16,45,437.5,37.0,2.4,20.35,99.0,30.76,20.29
2018,10,18,17,0,330.0,29.0,2.5,19.5,56.0,24.18,11.4
2018,10,18,17,15,196.0,18.5,2.65,18.9,31.5,14.56,0.0
2018,10,18,17,30,62.0,8.0,2.8,18.3,7.0,0.0,0.0
2018,10,18,17,45,31.0,4.0,2.9,17.7,3.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.85,16.8,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
