Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,18,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,19,6,15,68.5,7.5,0.8,14.0,9.0,0.0,0.0
2018,10,19,6,30,137.0,15.0,0.9,14.3,18.0,108.96,0.0
2018,10,19,6,45,270.5,25.5,0.95,14.55,50.0,272.67,124.06
2018,10,19,7,0,404.0,36.0,1.0,14.8,82.0,416.25,325.73
2018,10,19,7,15,394.5,45.5,1.1,15.25,109.0,435.71,351.56
2018,10,19,7,30,385.0,55.0,1.2,15.7,136.0,453.17,369.62
2018,10,19,7,45,277.0,84.0,1.3,16.15,150.0,397.96,327.07
2018,10,19,8,0,169.0,113.0,1.4,16.6,164.0,299.13,246.91
2018,10,19,8,15,213.5,131.0,1.35,17.25,206.0,385.65,315.89
2018,10,19,8,30,258.0,149.0,1.3,17.9,248.0,452.66,366.56
2018,10,19,8,45,295.5,162.0,1.3,18.5,287.5,506.19,405.73
2018,10,19,9,0,333.0,175.0,1.3,19.1,327.0,559.59,443.73
2018,10,19,9,15,360.5,186.0,1.35,19.8,363.0,599.5,470.93
2018,10,19,9,30,388.0,197.0,1.4,20.5,399.0,638.12,496.76
2018,10,19,9,45,423.0,201.0,1.45,21.2,434.0,699.56,537.98
2018,10,19,10,0,458.0,205.0,1.5,21.9,469.0,733.94,559.86
2018,10,19,10,15,492.5,203.5,1.5,22.5,498.5,758.89,575.12
2018,10,19,10,30,527.0,202.0,1.5,23.1,528.0,780.74,588.18
2018,10,19,10,45,539.5,203.5,1.5,23.75,545.5,780.96,585.94
2018,10,19,11,0,552.0,205.0,1.5,24.4,563.0,778.21,582.0
2018,10,19,11,15,539.5,213.5,1.45,24.85,568.0,756.62,564.79
2018,10,19,11,30,527.0,222.0,1.4,25.3,573.0,733.0,546.48
2018,10,19,11,45,516.0,227.0,1.4,25.8,572.0,705.34,525.95
2018,10,19,12,0,505.0,232.0,1.4,26.3,571.0,676.13,504.33
2018,10,19,12,15,509.0,228.5,1.4,26.55,567.5,649.29,485.1
2018,10,19,12,30,513.0,225.0,1.4,26.8,564.0,620.38,464.18
2018,10,19,12,45,512.5,220.0,1.4,27.05,553.0,584.99,438.39
2018,10,19,13,0,512.0,215.0,1.4,27.3,542.0,548.22,411.21
2018,10,19,13,15,523.0,203.5,1.45,27.3,528.0,511.35,384.17
2018,10,19,13,30,534.0,192.0,1.5,27.3,514.0,472.37,354.69
2018,10,19,13,45,594.5,165.0,1.55,27.3,508.0,447.4,334.2
2018,10,19,14,0,655.0,138.0,1.6,27.3,502.0,409.53,302.56
2018,10,19,14,15,744.0,108.5,1.7,27.15,497.5,371.76,268.75
2018,10,19,14,30,833.0,79.0,1.8,27.0,493.0,324.83,225.48
2018,10,19,14,45,812.0,76.5,1.85,26.85,453.0,261.44,171.57
2018,10,19,15,0,791.0,74.0,1.9,26.7,413.0,199.97,120.9
2018,10,19,15,15,761.5,71.0,1.9,26.7,368.5,139.39,76.72
2018,10,19,15,30,732.0,68.0,1.9,26.7,324.0,82.4,47.67
2018,10,19,15,45,688.5,63.0,2.1,25.8,276.5,56.39,42.7
2018,10,19,16,0,645.0,58.0,2.3,24.9,229.0,48.06,35.7
2018,10,19,16,15,578.5,52.5,2.45,23.95,182.0,43.45,31.7
2018,10,19,16,30,512.0,47.0,2.6,23.0,135.0,38.95,27.59
2018,10,19,16,45,403.0,37.5,2.7,22.0,93.0,31.05,20.25
2018,10,19,17,0,294.0,28.0,2.8,21.0,51.0,23.27,9.57
2018,10,19,17,15,172.0,17.5,2.9,20.35,28.5,13.77,0.0
2018,10,19,17,30,50.0,7.0,3.0,19.7,6.0,0.0,0.0
2018,10,19,17,45,25.0,3.5,3.1,19.1,3.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,15.65,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,20,6,15,43.5,6.0,1.25,13.3,6.5,0.0,0.0
2018,10,20,6,30,87.0,12.0,1.3,13.6,13.0,71.2,0.0
2018,10,20,6,45,204.0,24.0,1.35,13.9,42.5,219.66,79.86
2018,10,20,7,0,321.0,36.0,1.4,14.2,72.0,350.15,276.15
2018,10,20,7,15,360.0,46.5,1.4,14.65,105.5,408.11,332.08
2018,10,20,7,30,399.0,57.0,1.4,15.1,139.0,467.93,382.78
2018,10,20,7,45,285.0,86.0,1.4,15.5,152.5,408.53,336.41
2018,10,20,8,0,171.0,115.0,1.4,15.9,166.0,305.06,252.24
2018,10,20,8,15,204.5,132.5,1.25,16.5,203.0,379.98,311.7
2018,10,20,8,30,238.0,150.0,1.1,17.1,240.0,435.18,352.9
2018,10,20,8,45,266.0,165.0,1.0,17.65,276.5,481.52,386.16
2018,10,20,9,0,294.0,180.0,0.9,18.2,313.0,527.43,417.99
2018,10,20,9,15,324.0,191.0,0.8,18.85,349.0,569.32,445.8
2018,10,20,9,30,354.0,202.0,0.7,19.5,385.0,610.13,471.92
2018,10,20,9,45,387.0,208.5,0.65,20.15,420.0,646.87,495.12
2018,10,20,10,0,420.0,215.0,0.6,20.8,455.0,706.55,532.87
2018,10,20,10,15,476.0,207.0,0.6,21.4,490.5,746.22,558.02
2018,10,20,10,30,532.0,199.0,0.6,22.0,526.0,782.31,580.54
2018,10,20,10,45,547.5,199.5,0.6,22.55,544.5,784.28,579.52
2018,10,20,11,0,563.0,200.0,0.6,23.1,563.0,783.16,577.0
2018,10,20,11,15,504.5,225.5,0.8,23.35,554.5,736.64,546.28
2018,10,20,11,30,446.0,251.0,1.0,23.6,546.0,689.43,514.65
2018,10,20,11,45,431.5,257.5,1.15,23.85,544.0,662.19,496.55
2018,10,20,12,0,417.0,264.0,1.3,24.1,542.0,633.82,477.04
2018,10,20,12,15,443.0,252.5,1.45,24.15,545.5,619.89,468.59
2018,10,20,12,30,469.0,241.0,1.6,24.2,549.0,602.45,457.12
2018,10,20,12,45,478.5,232.0,1.75,24.25,540.5,572.16,435.78
2018,10,20,13,0,488.0,223.0,1.9,24.3,532.0,539.77,412.32
2018,10,20,13,15,493.5,213.0,1.95,24.2,517.0,502.07,384.08
2018,10,20,13,30,499.0,203.0,2.0,24.1,502.0,462.85,353.9
2018,10,20,13,45,562.5,174.0,2.05,24.0,496.0,434.22,330.54
2018,10,20,14,0,626.0,145.0,2.1,23.9,490.0,403.02,303.39
2018,10,20,14,15,735.5,109.5,2.15,23.7,490.0,369.37,271.72
2018,10,20,14,30,845.0,74.0,2.2,23.5,490.0,323.8,228.1
2018,10,20,14,45,825.5,71.0,2.2,23.3,450.0,259.74,172.52
2018,10,20,15,0,806.0,68.0,2.2,23.1,410.0,197.43,120.17
2018,10,20,15,15,777.0,65.0,2.2,23.1,365.5,136.11,74.69
2018,10,20,15,30,748.0,62.0,2.2,23.1,321.0,78.28,44.79
2018,10,20,15,45,706.5,58.0,2.2,22.3,274.0,52.65,40.12
2018,10,20,16,0,665.0,54.0,2.2,21.5,227.0,49.05,37.08
2018,10,20,16,15,599.0,48.5,2.25,20.75,180.0,40.56,29.63
2018,10,20,16,30,533.0,43.0,2.3,20.0,133.0,35.92,25.32
2018,10,20,16,45,400.0,35.5,2.3,19.2,90.0,29.42,19.04
2018,10,20,17,0,267.0,28.0,2.3,18.4,47.0,23.27,8.24
2018,10,20,17,15,160.0,17.5,2.35,17.85,26.0,13.77,0.0
2018,10,20,17,30,53.0,7.0,2.4,17.3,5.0,0.0,0.0
2018,10,20,17,45,26.5,3.5,2.4,16.8,2.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,1.85,12.25,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,1.9,12.6,2.0,1.57,0.0
2018,10,21,6,45,0.0,7.0,1.95,12.9,7.0,5.3,0.0
2018,10,21,7,0,0.0,12.0,2.0,13.2,12.0,9.1,1.7
2018,10,21,7,15,0.0,19.5,2.05,13.6,19.5,14.83,6.85
2018,10,21,7,30,0.0,27.0,2.1,14.0,27.0,20.56,11.92
2018,10,21,7,45,0.0,37.5,2.15,14.45,37.5,28.62,18.91
2018,10,21,8,0,0.0,48.0,2.2,14.9,48.0,36.7,25.84
2018,10,21,8,15,0.0,70.5,2.15,15.3,70.5,54.87,41.26
2018,10,21,8,30,0.0,93.0,2.1,15.7,93.0,75.59,58.62
2018,10,21,8,45,2.0,116.0,2.1,16.15,117.0,99.01,78.07
2018,10,21,9,0,4.0,139.0,2.1,16.6,141.0,122.54,97.3
2018,10,21,9,15,23.5,166.5,2.05,17.0,178.5,168.61,135.55
2018,10,21,9,30,43.0,194.0,2.0,17.4,216.0,236.06,190.02
2018,10,21,9,45,144.5,212.5,1.95,17.8,293.5,380.62,306.4
2018,10,21,10,0,246.0,231.0,1.9,18.2,371.0,525.06,416.59
2018,10,21,10,15,365.5,221.5,1.85,18.55,439.5,626.66,492.07
2018,10,21,10,30,485.0,212.0,1.8,18.9,508.0,750.06,579.68
2018,10,21,10,45,518.0,207.0,1.75,19.3,531.5,763.72,586.62
2018,10,21,11,0,551.0,202.0,1.7,19.7,555.0,773.8,592.07
2018,10,21,11,15,518.5,218.5,1.7,20.0,554.5,742.22,567.65
2018,10,21,11,30,486.0,235.0,1.7,20.3,554.0,709.27,542.67
2018,10,21,11,45,466.5,244.0,1.75,20.6,551.0,679.26,520.47
2018,10,21,12,0,447.0,253.0,1.8,20.9,548.0,648.23,497.38
2018,10,21,12,15,463.0,244.0,1.9,21.1,547.5,627.66,482.95
2018,10,21,12,30,479.0,235.0,2.0,21.3,547.0,604.3,466.1
2018,10,21,12,45,481.5,229.0,2.15,21.45,537.5,571.5,442.08
2018,10,21,13,0,484.0,223.0,2.3,21.6,528.0,537.15,416.35
2018,10,21,13,15,487.0,214.0,2.5,21.6,512.0,499.05,387.53
2018,10,21,13,30,490.0,205.0,2.7,21.6,496.0,459.68,356.82
2018,10,21,13,45,559.5,174.0,2.9,21.6,491.5,432.71,334.38
2018,10,21,14,0,629.0,143.0,3.1,21.6,487.0,402.52,307.48
2018,10,21,14,15,724.0,112.0,3.25,21.35,484.0,367.22,274.28
2018,10,21,14,30,819.0,81.0,3.4,21.1,481.0,321.94,230.67
2018,10,21,14,45,797.5,78.5,3.55,20.9,441.0,259.36,175.66
2018,10,21,15,0,776.0,76.0,3.7,20.7,401.0,198.81,124.16
2018,10,21,15,15,745.0,72.5,3.7,20.7,356.5,138.71,79.04
2018,10,21,15,30,714.0,69.0,3.7,20.7,312.0,82.43,49.41
2018,10,21,15,45,668.5,64.0,3.8,19.85,265.0,52.62,40.51
2018,10,21,16,0,623.0,59.0,3.9,19.0,218.0,48.63,37.09
2018,10,21,16,15,552.5,52.5,3.85,18.4,171.5,43.28,32.27
2018,10,21,16,30,482.0,46.0,3.8,17.8,125.0,38.03,27.32
2018,10,21,16,45,365.0,37.0,3.7,17.2,85.0,30.57,20.01
2018,10,21,17,0,248.0,28.0,3.6,16.6,45.0,23.31,6.32
2018,10,21,17,15,140.0,16.5,3.5,16.2,24.5,12.98,0.0
2018,10,21,17,30,32.0,5.0,3.4,15.8,4.0,0.0,0.0
2018,10,21,17,45,16.0,2.5,3.3,15.4,2.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,22,6,15,11.0,2.0,2.4,12.2,2.0,0.0,0.0
2018,10,22,6,30,22.0,4.0,2.5,12.6,4.0,18.79,0.0
2018,10,22,6,45,22.0,8.5,2.6,12.95,9.5,33.39,0.0
2018,10,22,7,0,22.0,13.0,2.7,13.3,15.0,32.54,21.19
2018,10,22,7,15,11.0,20.5,2.7,13.65,21.5,25.3,16.09
2018,10,22,7,30,0.0,28.0,2.7,14.0,28.0,21.33,12.55
2018,10,22,7,45,0.0,34.5,2.7,14.3,34.5,26.31,16.93
2018,10,22,8,0,0.0,41.0,2.7,14.6,41.0,31.31,21.25
2018,10,22,8,15,0.0,53.0,2.6,14.95,53.0,40.56,29.12
2018,10,22,8,30,0.0,65.0,2.5,15.3,65.0,49.83,36.92
2018,10,22,8,45,0.0,84.0,2.45,15.65,84.0,65.67,50.16
2018,10,22,9,0,0.0,103.0,2.4,16.0,103.0,82.6,64.15
2018,10,22,9,15,11.0,139.5,2.4,16.3,145.0,128.11,102.23
2018,10,22,9,30,22.0,176.0,2.4,16.6,187.0,174.61,140.36
2018,10,22,9,45,34.5,204.0,2.4,16.95,222.5,235.52,189.34
2018,10,22,10,0,47.0,232.0,2.4,17.3,258.0,277.01,221.93
2018,10,22,10,15,107.5,250.0,2.45,17.55,314.0,353.97,283.91
2018,10,22,10,30,168.0,268.0,2.5,17.8,370.0,452.16,360.11
2018,10,22,10,45,321.5,245.5,2.55,18.1,447.5,591.14,467.53
2018,10,22,11,0,475.0,223.0,2.6,18.4,525.0,723.93,565.78
2018,10,22,11,15,509.5,217.0,2.7,18.6,545.5,732.23,570.88
2018,10,22,11,30,544.0,211.0,2.8,18.8,566.0,736.56,574.07
2018,10,22,11,45,516.0,223.0,2.9,18.95,560.5,701.05,547.21
2018,10,22,12,0,488.0,235.0,3.0,19.1,555.0,664.77,519.84
2018,10,22,12,15,478.0,236.0,3.1,19.15,547.5,631.85,495.37
2018,10,22,12,30,468.0,237.0,3.2,19.2,540.0,597.95,469.81
2018,10,22,12,45,477.0,229.0,3.3,19.3,532.0,568.34,447.35
2018,10,22,13,0,486.0,221.0,3.4,19.4,524.0,536.64,422.78
2018,10,22,13,15,493.0,210.0,3.5,19.3,509.0,499.1,393.5
2018,10,22,13,30,500.0,199.0,3.6,19.2,494.0,459.94,362.14
2018,10,22,13,45,573.0,167.5,3.7,19.1,490.0,433.59,339.58
2018,10,22,14,0,646.0,136.0,3.8,19.0,486.0,403.71,312.27
2018,10,22,14,15,737.0,106.0,3.85,18.8,481.0,366.63,276.93
2018,10,22,14,30,828.0,76.0,3.9,18.6,476.0,320.06,231.56
2018,10,22,14,45,807.0,73.0,3.95,18.35,436.0,256.78,175.18
2018,10,22,15,0,786.0,70.0,4.0,18.1,396.0,195.46,122.36
2018,10,22,15,15,760.5,66.0,4.0,18.1,352.5,135.07,76.27
2018,10,22,15,30,735.0,62.0,4.0,18.1,309.0,77.75,45.63
2018,10,22,15,45,695.5,58.0,3.95,17.45,263.5,52.54,40.85
2018,10,22,16,0,656.0,54.0,3.9,16.8,218.0,48.99,37.73
2018,10,22,16,15,586.0,48.0,3.75,16.35,171.0,40.09,29.72
2018,10,22,16,30,516.0,42.0,3.6,15.9,124.0,35.06,24.92
2018,10,22,16,45,377.5,33.5,3.5,15.45,82.0,27.75,17.64
2018,10,22,17,0,239.0,25.0,3.4,15.0,40.0,20.74,2.62
2018,10,22,17,15,119.5,12.5,3.25,14.7,20.0,9.83,0.0
2018,10,22,17,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,23,6,15,40.0,5.0,2.15,12.6,5.5,0.0,0.0
2018,10,23,6,30,80.0,10.0,2.1,12.9,11.0,64.79,0.0
2018,10,23,6,45,151.5,22.0,2.1,13.25,34.0,174.53,0.0
2018,10,23,7,0,223.0,34.0,2.1,13.6,57.0,269.84,209.37
2018,10,23,7,15,199.0,49.5,2.15,13.85,78.0,275.66,226.21
2018,10,23,7,30,175.0,65.0,2.2,14.1,99.0,258.22,215.36
2018,10,23,7,45,123.0,81.5,2.2,14.4,108.5,216.03,180.69
2018,10,23,8,0,71.0,98.0,2.2,14.7,118.0,169.68,140.84
2018,10,23,8,15,91.5,119.0,2.25,14.9,149.5,232.96,193.87
2018,10,23,8,30,112.0,140.0,2.3,15.1,181.0,277.76,230.54
2018,10,23,8,45,260.5,146.5,2.35,15.3,257.0,452.48,373.86
2018,10,23,9,0,409.0,153.0,2.4,15.5,333.0,634.34,514.44
2018,10,23,9,15,299.5,164.0,2.5,15.65,302.0,510.82,416.02
2018,10,23,9,30,190.0,175.0,2.6,15.8,271.0,386.21,315.96
2018,10,23,9,45,172.0,205.5,2.7,16.0,296.5,401.01,326.24
2018,10,23,10,0,154.0,236.0,2.8,16.2,322.0,414.46,334.8
2018,10,23,10,15,189.0,252.0,2.85,16.3,362.5,462.28,371.98
2018,10,23,10,30,224.0,268.0,2.9,16.4,403.0,508.12,406.95
2018,10,23,10,45,334.0,250.5,3.0,16.5,458.0,609.25,485.37
2018,10,23,11,0,444.0,233.0,3.1,16.6,513.0,704.9,557.31
2018,10,23,11,15,427.0,244.0,3.15,16.65,517.0,683.71,539.92
2018,10,23,11,30,410.0,255.0,3.2,16.7,521.0,661.02,522.26
2018,10,23,11,45,361.5,269.0,3.3,16.75,504.0,595.07,472.2
2018,10,23,12,0,313.0,283.0,3.4,16.8,487.0,550.34,437.35
2018,10,23,12,15,433.5,241.5,3.35,16.9,521.5,602.08,478.28
2018,10,23,12,30,554.0,200.0,3.3,17.0,556.0,626.69,497.68
2018,10,23,12,45,549.5,199.0,3.3,17.1,546.0,590.91,469.37
2018,10,23,13,0,545.0,198.0,3.3,17.2,536.0,553.89,440.01
2018,10,23,13,15,534.0,193.0,3.15,17.4,515.0,508.36,403.15
2018,10,23,13,30,523.0,188.0,3.0,17.6,494.0,462.81,365.7
2018,10,23,13,45,529.0,176.0,2.9,17.75,472.5,419.67,329.57
2018,10,23,14,0,535.0,164.0,2.8,17.9,451.0,375.22,291.4
2018,10,23,14,15,628.5,129.0,2.75,18.0,445.5,346.94,263.41
2018,10,23,14,30,722.0,94.0,2.7,18.1,440.0,301.52,219.55
2018,10,23,14,45,764.5,79.0,2.65,18.15,417.5,251.81,172.41
2018,10,23,15,0,807.0,64.0,2.6,18.2,395.0,193.97,119.92
2018,10,23,15,15,768.5,62.0,2.6,18.2,348.5,132.65,73.83
2018,10,23,15,30,730.0,60.0,2.6,18.2,302.0,76.01,44.22
2018,10,23,15,45,684.0,56.0,2.65,17.95,255.5,50.8,39.24
2018,10,23,16,0,638.0,52.0,2.7,17.7,209.0,47.16,35.98
2018,10,23,16,15,580.0,45.5,2.65,17.1,164.5,38.11,27.86
2018,10,23,16,30,522.0,39.0,2.6,16.5,120.0,32.71,22.77
2018,10,23,16,45,381.5,31.5,2.6,15.95,79.0,26.15,16.07
2018,10,23,17,0,241.0,24.0,2.6,15.4,38.0,19.95,0.0
2018,10,23,17,15,120.5,12.0,2.65,15.05,19.0,9.44,0.0
2018,10,23,17,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,24,6,15,43.0,5.0,1.25,13.0,5.0,0.0,0.0
2018,10,24,6,30,86.0,10.0,1.3,13.2,10.0,69.1,0.0
2018,10,24,6,45,235.0,20.0,1.3,13.45,39.0,232.38,0.0
2018,10,24,7,0,384.0,30.0,1.3,13.7,68.0,395.41,299.58
2018,10,24,7,15,478.5,36.5,1.4,14.15,110.5,495.76,397.38
2018,10,24,7,30,573.0,43.0,1.5,14.6,153.0,593.71,477.99
2018,10,24,7,45,447.5,65.5,1.6,15.1,165.5,535.31,436.35
2018,10,24,8,0,322.0,88.0,1.7,15.6,178.0,451.7,372.38
2018,10,24,8,15,279.5,115.0,1.75,16.05,203.0,428.83,353.73
2018,10,24,8,30,237.0,142.0,1.8,16.5,228.0,425.57,348.81
2018,10,24,8,45,255.0,158.5,1.8,16.95,261.0,464.1,377.69
2018,10,24,9,0,273.0,175.0,1.8,17.4,294.0,501.82,404.99
2018,10,24,9,15,302.0,186.5,1.85,17.85,329.0,543.03,434.97
2018,10,24,9,30,331.0,198.0,1.9,18.3,364.0,583.24,463.61
2018,10,24,9,45,368.5,204.0,1.95,18.75,399.5,623.73,492.35
2018,10,24,10,0,406.0,210.0,2.0,19.2,435.0,686.98,536.45
2018,10,24,10,15,428.0,214.0,2.1,19.5,461.0,705.75,548.79
2018,10,24,10,30,450.0,218.0,2.2,19.8,487.0,721.85,559.57
2018,10,24,10,45,463.0,222.0,2.3,20.15,505.5,726.27,561.79
2018,10,24,11,0,476.0,226.0,2.4,20.5,524.0,727.9,562.17
2018,10,24,11,15,461.0,235.0,2.55,20.75,527.5,705.91,545.64
2018,10,24,11,30,446.0,244.0,2.7,21.0,531.0,682.3,528.02
2018,10,24,11,45,451.5,242.0,2.85,21.25,533.5,664.21,514.88
2018,10,24,12,0,457.0,240.0,3.0,21.5,536.0,643.93,499.95
2018,10,24,12,15,464.5,235.5,3.1,21.65,534.0,620.7,482.76
2018,10,24,12,30,472.0,231.0,3.2,21.8,532.0,595.29,463.72
2018,10,24,12,45,467.5,228.0,3.3,21.95,521.0,560.8,437.45
2018,10,24,13,0,463.0,225.0,3.4,22.1,510.0,525.35,410.05
2018,10,24,13,15,457.5,218.0,3.4,22.1,491.5,485.05,378.54
2018,10,24,13,30,452.0,211.0,3.4,22.1,473.0,444.39,346.12
2018,10,24,13,45,523.0,178.0,3.45,22.15,467.0,418.5,324.17
2018,10,24,14,0,594.0,145.0,3.5,22.2,461.0,389.27,297.81
2018,10,24,14,15,587.5,135.0,3.45,22.0,430.5,337.13,253.28
2018,10,24,14,30,581.0,125.0,3.4,21.8,400.0,285.23,208.16
2018,10,24,14,45,467.5,132.5,3.4,21.65,341.5,218.42,154.89
2018,10,24,15,0,354.0,140.0,3.4,21.5,283.0,168.96,117.86
2018,10,24,15,15,499.5,103.5,3.4,21.5,280.5,129.86,81.52
2018,10,24,15,30,645.0,67.0,3.4,21.5,278.0,74.03,43.59
2018,10,24,15,45,637.5,58.5,3.35,21.0,240.0,48.25,36.51
2018,10,24,16,0,630.0,50.0,3.3,20.5,202.0,45.43,34.02
2018,10,24,16,15,560.0,44.0,3.35,19.95,157.0,36.79,26.33
2018,10,24,16,30,490.0,38.0,3.4,19.4,112.0,31.72,21.55
2018,10,24,16,45,355.0,30.5,3.4,18.85,73.5,25.25,14.87
2018,10,24,17,0,220.0,23.0,3.4,18.3,35.0,19.1,0.0
2018,10,24,17,15,110.0,11.5,3.4,17.9,17.5,9.05,0.0
2018,10,24,17,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,3.45,17.1,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,3.45,16.45,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,25,6,15,41.5,5.0,1.55,13.45,5.0,0.0,0.0
2018,10,25,6,30,83.0,10.0,1.5,13.7,10.0,67.0,0.0
2018,10,25,6,45,231.5,20.0,1.45,13.95,38.0,227.4,0.0
2018,10,25,7,0,380.0,30.0,1.4,14.2,66.0,392.34,292.64
2018,10,25,7,15,476.5,37.0,1.4,14.6,109.0,495.07,395.39
2018,10,25,7,30,573.0,44.0,1.4,15.0,152.0,603.56,483.54
2018,10,25,7,45,509.0,50.5,1.45,15.45,166.0,571.08,461.86
2018,10,25,8,0,445.0,57.0,1.5,15.9,180.0,532.96,434.31
2018,10,25,8,15,226.0,86.5,1.45,16.4,149.5,336.51,278.58
2018,10,25,8,30,7.0,116.0,1.4,16.9,119.0,108.51,85.65
2018,10,25,8,45,21.0,137.0,1.4,17.45,146.0,142.27,114.27
2018,10,25,9,0,35.0,158.0,1.4,18.0,173.0,195.1,157.2
2018,10,25,9,15,91.5,185.0,1.35,18.55,229.5,281.74,227.51
2018,10,25,9,30,148.0,212.0,1.3,19.1,286.0,391.58,312.56
2018,10,25,9,45,251.5,215.5,1.3,19.7,350.0,519.66,409.22
2018,10,25,10,0,355.0,219.0,1.3,20.3,414.0,622.2,483.33
2018,10,25,10,15,427.5,210.0,1.25,20.8,455.5,700.83,536.9
2018,10,25,10,30,500.0,201.0,1.2,21.3,497.0,752.5,570.95
2018,10,25,10,45,532.5,195.0,1.15,21.85,519.0,764.18,576.45
2018,10,25,11,0,565.0,189.0,1.1,22.4,541.0,772.3,579.92
2018,10,25,11,15,566.0,193.0,1.1,22.8,550.0,758.45,568.75
2018,10,25,11,30,567.0,197.0,1.1,23.2,559.0,742.01,556.13
2018,10,25,11,45,548.5,204.5,1.05,23.55,556.0,709.87,532.05
2018,10,25,12,0,530.0,212.0,1.0,23.9,553.0,676.5,507.24
2018,10,25,12,15,515.0,215.5,1.1,24.1,544.0,641.0,482.71
2018,10,25,12,30,500.0,219.0,1.2,24.3,535.0,604.72,457.12
2018,10,25,12,45,492.5,217.0,1.25,24.5,523.0,568.05,430.56
2018,10,25,13,0,485.0,215.0,1.3,24.7,511.0,530.6,402.9
2018,10,25,13,15,491.5,205.0,1.45,24.75,496.0,493.83,375.98
2018,10,25,13,30,498.0,195.0,1.6,24.8,481.0,455.46,346.85
2018,10,25,13,45,568.0,163.5,1.75,24.9,475.0,427.66,324.29
2018,10,25,14,0,638.0,132.0,1.9,25.0,469.0,396.78,297.39
2018,10,25,14,15,735.5,100.0,2.0,24.85,464.0,360.63,264.06
2018,10,25,14,30,833.0,68.0,2.1,24.7,459.0,315.46,221.18
2018,10,25,14,45,811.5,66.0,2.25,24.6,419.5,251.55,166.05
2018,10,25,15,0,790.0,64.0,2.4,24.5,380.0,191.04,115.38
2018,10,25,15,15,759.0,61.0,2.4,24.5,336.5,130.91,70.96
2018,10,25,15,30,728.0,58.0,2.4,24.5,293.0,74.52,41.81
2018,10,25,15,45,682.0,54.0,2.55,23.55,247.0,49.19,36.9
2018,10,25,16,0,636.0,50.0,2.7,22.6,201.0,45.51,33.76
2018,10,25,16,15,562.5,44.5,2.8,21.7,155.5,37.22,26.46
2018,10,25,16,30,489.0,39.0,2.9,20.8,110.0,32.56,22.06
2018,10,25,16,45,352.5,30.5,2.95,19.95,71.5,25.29,14.54
2018,10,25,17,0,216.0,22.0,3.0,19.1,33.0,18.29,0.0
2018,10,25,17,15,108.0,11.0,3.1,18.55,16.5,8.65,0.0
2018,10,25,17,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,3.3,17.45,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,26,6,15,21.0,3.5,1.25,14.05,3.5,0.0,0.0
2018,10,26,6,30,42.0,7.0,1.2,14.3,7.0,5.51,0.0
2018,10,26,6,45,191.0,18.5,1.15,14.5,34.0,194.13,0.0
2018,10,26,7,0,340.0,30.0,1.1,14.7,61.0,360.45,263.57
2018,10,26,7,15,377.0,40.5,1.05,15.15,94.0,416.29,332.64
2018,10,26,7,30,414.0,51.0,1.0,15.6,127.0,474.45,383.01
2018,10,26,7,45,367.0,67.0,1.0,16.0,148.5,457.64,372.55
2018,10,26,8,0,320.0,83.0,1.0,16.4,170.0,443.43,362.39
2018,10,26,8,15,258.0,111.5,1.0,16.95,190.0,404.32,330.29
2018,10,26,8,30,196.0,140.0,1.0,17.5,210.0,362.12,294.99
2018,10,26,8,45,216.0,157.0,0.95,18.05,242.5,424.54,342.02
2018,10,26,9,0,236.0,174.0,0.9,18.6,275.0,464.42,370.2
2018,10,26,9,15,263.5,187.0,0.9,19.15,309.0,505.68,399.43
2018,10,26,9,30,291.0,200.0,0.9,19.7,343.0,545.99,427.27
2018,10,26,9,45,317.5,209.0,0.9,20.2,374.5,578.88,449.36
2018,10,26,10,0,344.0,218.0,0.9,20.7,406.0,610.17,470.01
2018,10,26,10,15,343.0,230.0,0.95,21.15,424.5,615.56,472.0
2018,10,26,10,30,342.0,242.0,1.0,21.6,443.0,619.13,473.04
2018,10,26,10,45,377.0,239.5,1.0,22.05,467.5,639.08,486.32
2018,10,26,11,0,412.0,237.0,1.0,22.5,492.0,678.56,512.26
2018,10,26,11,15,475.0,221.5,1.1,22.85,519.5,704.72,531.05
2018,10,26,11,30,538.0,206.0,1.2,23.2,547.0,725.47,546.06
2018,10,26,11,45,540.0,206.0,1.25,23.55,549.5,703.99,530.27
2018,10,26,12,0,542.0,206.0,1.3,23.9,552.0,680.25,513.23
2018,10,26,12,15,572.5,192.5,1.4,24.1,555.0,663.21,502.03
2018,10,26,12,30,603.0,179.0,1.5,24.3,558.0,649.72,492.65
2018,10,26,12,45,619.0,169.0,1.6,24.5,551.0,617.73,469.69
2018,10,26,13,0,635.0,159.0,1.7,24.7,544.0,582.52,443.85
2018,10,26,13,15,716.0,127.5,1.75,24.8,547.5,562.48,428.54
2018,10,26,13,30,797.0,96.0,1.8,24.9,551.0,531.91,404.05
2018,10,26,13,45,785.0,93.0,1.85,24.95,522.5,474.58,358.35
2018,10,26,14,0,773.0,90.0,1.9,25.0,494.0,417.18,311.24
2018,10,26,14,15,726.0,94.0,1.9,24.95,454.0,351.88,257.38
2018,10,26,14,30,679.0,98.0,1.9,24.9,414.0,292.11,207.17
2018,10,26,14,45,679.5,89.0,1.95,24.8,381.5,237.46,159.62
2018,10,26,15,0,680.0,80.0,2.0,24.7,349.0,182.45,113.04
2018,10,26,15,15,669.5,72.5,2.0,24.7,312.0,127.26,71.48
2018,10,26,15,30,659.0,65.0,2.0,24.7,275.0,73.42,42.11
2018,10,26,15,45,584.5,62.0,1.95,24.05,226.5,50.28,37.75
2018,10,26,16,0,510.0,59.0,1.9,23.4,178.0,47.69,35.5
2018,10,26,16,15,462.0,50.0,1.9,22.7,139.0,40.79,29.36
2018,10,26,16,30,414.0,41.0,1.9,22.0,100.0,33.78,22.9
2018,10,26,16,45,273.0,31.0,1.95,21.3,63.5,25.44,14.23
2018,10,26,17,0,132.0,21.0,2.0,20.6,27.0,15.91,0.0
2018,10,26,17,15,66.0,10.5,2.0,20.15,13.5,8.26,0.0
2018,10,26,17,30,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.05,19.3,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.05,18.65,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.0,17.55,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,27,6,15,0.0,2.0,1.75,14.65,2.0,0.0,0.0
2018,10,27,6,30,0.0,4.0,1.8,14.9,4.0,3.15,0.0
2018,10,27,6,45,88.5,17.5,1.9,15.15,25.5,80.43,0.0
2018,10,27,7,0,177.0,31.0,2.0,15.4,47.0,232.45,166.68
2018,10,27,7,15,331.0,39.0,2.05,15.8,91.0,376.28,303.64
2018,10,27,7,30,485.0,47.0,2.1,16.2,135.0,531.37,430.43
2018,10,27,7,45,357.0,63.0,2.15,16.6,138.0,442.77,364.03
2018,10,27,8,0,229.0,79.0,2.2,17.0,141.0,328.88,273.53
2018,10,27,8,15,153.0,107.5,2.15,17.45,152.0,277.65,230.07
2018,10,27,8,30,77.0,136.0,2.1,17.9,163.0,220.52,180.47
2018,10,27,8,45,133.5,156.5,2.1,18.4,210.5,320.12,261.71
2018,10,27,9,0,190.0,177.0,2.1,18.9,258.0,399.79,324.34
2018,10,27,9,15,170.0,192.0,2.15,19.3,269.0,394.62,317.95
2018,10,27,9,30,150.0,207.0,2.2,19.7,280.0,388.45,311.25
2018,10,27,9,45,161.0,220.5,2.2,20.15,303.5,410.93,327.54
2018,10,27,10,0,172.0,234.0,2.2,20.6,327.0,432.55,342.83
2018,10,27,10,15,242.5,238.5,2.25,20.95,376.5,525.68,413.31
2018,10,27,10,30,313.0,243.0,2.3,21.3,426.0,592.01,462.21
2018,10,27,10,45,345.0,245.0,2.3,21.65,452.0,614.64,477.62
2018,10,27,11,0,377.0,247.0,2.3,22.0,478.0,634.62,491.26
2018,10,27,11,15,478.0,218.0,2.35,22.25,516.0,703.75,541.83
2018,10,27,11,30,579.0,189.0,2.4,22.5,554.0,743.87,571.11
2018,10,27,11,45,545.0,201.5,2.4,22.8,546.0,703.52,540.14
2018,10,27,12,0,511.0,214.0,2.4,23.1,538.0,662.69,509.33
2018,10,27,12,15,481.0,223.5,2.5,23.2,526.0,622.04,479.38
2018,10,27,12,30,451.0,233.0,2.6,23.3,514.0,581.6,449.18
2018,10,27,12,45,566.5,188.0,2.65,23.4,533.5,591.97,458.1
2018,10,27,13,0,682.0,143.0,2.7,23.5,553.0,597.65,462.14
2018,10,27,13,15,675.0,139.0,2.8,23.45,533.0,549.02,424.66
2018,10,27,13,30,668.0,135.0,2.9,23.4,513.0,499.59,385.8
2018,10,27,13,45,604.5,145.0,3.0,23.3,474.5,434.8,334.34
2018,10,27,14,0,541.0,155.0,3.1,23.2,436.0,370.36,282.47
2018,10,27,14,15,473.5,158.5,3.15,23.0,392.5,310.8,234.02
2018,10,27,14,30,406.0,162.0,3.2,22.8,349.0,258.33,191.21
2018,10,27,14,45,417.5,144.5,3.25,22.6,322.0,216.18,154.51
2018,10,27,15,0,429.0,127.0,3.3,22.4,295.0,172.79,117.42
2018,10,27,15,15,394.5,116.0,3.3,22.4,256.5,127.99,83.95
2018,10,27,15,30,360.0,105.0,3.3,22.4,218.0,87.77,60.09
2018,10,27,15,45,309.0,92.5,3.3,21.65,178.5,66.48,52.14
2018,10,27,16,0,258.0,80.0,3.3,20.9,139.0,58.44,45.14
2018,10,27,16,15,215.5,64.0,3.25,20.35,105.5,47.14,35.07
2018,10,27,16,30,173.0,48.0,3.2,19.8,72.0,35.66,24.64
2018,10,27,16,45,115.0,33.0,3.1,19.2,46.0,24.62,13.3
2018,10,27,17,0,57.0,18.0,3.0,18.6,20.0,13.56,0.0
2018,10,27,17,15,28.5,9.0,2.95,18.25,10.0,7.08,0.0
2018,10,27,17,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.9,17.55,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.9,17.05,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,28,6,15,8.5,2.0,2.15,14.75,2.0,0.0,0.0
2018,10,28,6,30,17.0,4.0,2.2,15.1,4.0,0.0,0.0
2018,10,28,6,45,54.0,15.0,2.25,15.4,19.0,52.47,0.0
2018,10,28,7,0,91.0,26.0,2.3,15.7,34.0,131.34,89.7
2018,10,28,7,15,222.5,39.5,2.35,16.15,75.0,281.8,227.97
2018,10,28,7,30,354.0,53.0,2.4,16.6,116.0,419.28,343.54
2018,10,28,7,45,316.0,67.5,2.45,17.0,136.0,413.31,341.27
2018,10,28,8,0,278.0,82.0,2.5,17.4,156.0,403.67,333.93
2018,10,28,8,15,209.0,111.0,2.55,17.8,172.5,358.08,295.79
2018,10,28,8,30,140.0,140.0,2.6,18.2,189.0,309.23,254.05
2018,10,28,8,45,129.5,158.0,2.7,18.6,207.5,319.13,260.9
2018,10,28,9,0,119.0,176.0,2.8,19.0,226.0,328.01,266.51
2018,10,28,9,15,156.0,189.5,2.85,19.3,261.5,377.81,306.0
2018,10,28,9,30,193.0,203.0,2.9,19.6,297.0,427.43,344.44
2018,10,28,9,45,256.0,210.5,2.95,19.9,343.5,519.24,414.72
2018,10,28,10,0,319.0,218.0,3.0,20.2,390.0,585.59,464.36
2018,10,28,10,15,326.0,228.0,3.1,20.4,410.5,596.75,471.33
2018,10,28,10,30,333.0,238.0,3.2,20.6,431.0,606.11,477.31
2018,10,28,10,45,344.5,244.5,3.3,20.8,449.5,613.83,482.33
2018,10,28,11,0,356.0,251.0,3.4,21.0,468.0,619.48,485.85
2018,10,28,11,15,352.5,256.5,3.5,21.1,474.0,608.01,476.67
2018,10,28,11,30,349.0,262.0,3.6,21.2,480.0,595.11,466.55
2018,10,28,11,45,348.5,263.0,3.7,21.3,481.5,578.65,453.94
2018,10,28,12,0,348.0,264.0,3.8,21.4,483.0,560.88,440.31
2018,10,28,12,15,300.5,266.0,3.9,21.4,454.0,506.17,398.13
2018,10,28,12,30,253.0,268.0,4.0,21.4,425.0,454.26,357.8
2018,10,28,12,45,272.5,253.5,4.1,21.4,419.0,436.13,344.26
2018,10,28,13,0,292.0,239.0,4.2,21.4,413.0,415.94,328.64
2018,10,28,13,15,335.5,228.0,4.25,21.3,421.5,410.91,324.46
2018,10,28,13,30,379.0,217.0,4.3,21.2,430.0,400.84,315.65
2018,10,28,13,45,416.5,196.5,4.35,21.1,419.5,383.37,300.21
2018,10,28,14,0,454.0,176.0,4.4,21.0,409.0,351.46,272.53
2018,10,28,14,15,349.0,175.0,4.4,20.8,347.0,273.36,209.75
2018,10,28,14,30,244.0,174.0,4.4,20.6,285.0,215.01,163.45
2018,10,28,14,45,250.0,161.0,4.4,20.4,266.0,186.16,138.29
2018,10,28,15,0,256.0,148.0,4.4,20.2,247.0,156.65,113.0
2018,10,28,15,15,269.0,130.0,4.4,20.2,223.0,123.85,86.49
2018,10,28,15,30,282.0,112.0,4.4,20.2,199.0,89.89,63.9
2018,10,28,15,45,240.0,97.0,4.35,19.5,162.5,69.42,55.15
