Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,16,30,443.0,30.0,2.4,18.6,73.0,25.25,14.55
2018,11,7,16,45,275.0,20.5,2.4,17.75,42.5,17.09,0.0
2018,11,7,17,0,107.0,11.0,2.4,16.9,12.0,8.65,0.0
2018,11,7,17,15,53.5,5.5,2.45,16.55,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,11,8,6,45,86.0,11.0,3.35,11.4,15.0,73.2,0.0
2018,11,8,7,0,172.0,22.0,3.4,11.5,30.0,195.57,0.0
2018,11,8,7,15,300.5,34.0,3.6,12.0,67.5,342.33,257.87
2018,11,8,7,30,429.0,46.0,3.8,12.5,105.0,477.66,390.38
2018,11,8,7,45,387.0,59.0,3.95,13.05,127.0,467.73,389.1
2018,11,8,8,0,345.0,72.0,4.1,13.6,149.0,454.06,381.23
2018,11,8,8,15,309.5,92.5,4.25,14.05,172.5,453.73,381.55
2018,11,8,8,30,274.0,113.0,4.4,14.5,196.0,427.37,359.62
2018,11,8,8,45,313.0,124.5,4.5,15.0,232.0,480.22,402.46
2018,11,8,9,0,352.0,136.0,4.6,15.5,268.0,533.07,443.95
2018,11,8,9,15,391.5,143.5,4.55,16.0,304.0,605.38,498.71
2018,11,8,9,30,431.0,151.0,4.5,16.5,340.0,652.23,533.02
2018,11,8,9,45,490.5,148.0,4.4,17.05,377.5,704.35,570.75
2018,11,8,10,0,550.0,145.0,4.3,17.6,415.0,753.94,604.94
2018,11,8,10,15,615.0,133.0,4.25,17.95,449.0,807.08,641.92
2018,11,8,10,30,680.0,121.0,4.2,18.3,483.0,845.2,667.41
2018,11,8,10,45,702.5,119.0,4.1,18.7,503.5,849.15,667.76
2018,11,8,11,0,725.0,117.0,4.0,19.1,524.0,849.24,665.7
2018,11,8,11,15,685.5,132.5,3.95,19.4,522.5,809.22,635.4
2018,11,8,11,30,646.0,148.0,3.9,19.7,521.0,767.18,603.92
2018,11,8,11,45,555.0,178.0,3.85,19.95,499.5,686.3,542.36
2018,11,8,12,0,464.0,208.0,3.8,20.2,478.0,618.13,488.83
2018,11,8,12,15,454.5,209.0,3.8,20.4,471.0,587.71,465.25
2018,11,8,12,30,445.0,210.0,3.8,20.6,464.0,556.4,440.59
2018,11,8,12,45,532.5,182.5,3.75,20.8,480.0,563.78,446.35
2018,11,8,13,0,620.0,155.0,3.7,21.0,496.0,568.87,449.23
2018,11,8,13,15,627.0,143.0,3.65,21.1,477.0,524.86,413.89
2018,11,8,13,30,634.0,131.0,3.6,21.2,458.0,478.8,376.3
2018,11,8,13,45,660.5,120.0,3.55,21.35,444.5,441.03,343.8
2018,11,8,14,0,687.0,109.0,3.5,21.5,431.0,399.27,306.87
2018,11,8,14,15,754.5,95.5,3.4,21.5,425.5,366.05,274.46
2018,11,8,14,30,822.0,82.0,3.3,21.5,420.0,325.85,234.69
2018,11,8,14,45,790.0,80.5,3.2,21.5,379.5,262.56,179.1
2018,11,8,15,0,758.0,79.0,3.1,21.5,339.0,199.66,125.8
2018,11,8,15,15,716.0,74.0,3.1,21.5,294.0,138.66,79.54
2018,11,8,15,30,674.0,69.0,3.1,21.5,249.0,82.85,47.79
2018,11,8,15,45,594.5,64.0,2.55,20.4,201.5,52.53,40.1
2018,11,8,16,0,515.0,59.0,2.0,19.3,154.0,48.57,36.48
2018,11,8,16,15,399.5,49.0,1.95,18.55,110.0,40.42,28.89
2018,11,8,16,30,284.0,39.0,1.9,17.8,66.0,29.6,17.77
2018,11,8,16,45,164.0,24.0,1.9,17.1,37.5,18.16,0.0
2018,11,8,17,0,44.0,9.0,1.9,16.4,9.0,7.08,0.0
2018,11,8,17,15,22.0,4.5,1.95,16.15,4.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,11,9,6,45,83.5,11.0,2.6,10.15,14.5,71.29,0.0
2018,11,9,7,0,167.0,22.0,2.5,10.3,29.0,190.23,0.0
2018,11,9,7,15,299.5,33.5,2.55,11.0,66.0,340.34,250.74
2018,11,9,7,30,432.0,45.0,2.6,11.7,103.0,478.74,389.12
2018,11,9,7,45,453.5,54.5,2.65,12.4,136.0,523.81,431.31
2018,11,9,8,0,475.0,64.0,2.7,13.1,169.0,567.8,468.9
2018,11,9,8,15,403.5,84.0,2.65,13.6,186.5,530.44,440.45
2018,11,9,8,30,332.0,104.0,2.6,14.1,204.0,493.47,410.35
2018,11,9,8,45,364.5,115.0,2.6,14.65,239.0,541.6,447.83
2018,11,9,9,0,397.0,126.0,2.6,15.2,274.0,588.98,483.06
2018,11,9,9,15,423.5,135.5,2.5,15.7,307.5,627.22,510.0
2018,11,9,9,30,450.0,145.0,2.4,16.2,341.0,663.74,534.97
2018,11,9,9,45,482.0,149.0,2.35,16.75,372.5,696.91,557.2
2018,11,9,10,0,514.0,153.0,2.3,17.3,404.0,727.71,577.1
2018,11,9,10,15,556.5,148.5,2.2,17.75,432.5,755.81,594.63
2018,11,9,10,30,599.0,144.0,2.1,18.2,461.0,791.99,617.64
2018,11,9,10,45,599.5,149.0,1.95,18.7,475.0,784.13,608.62
2018,11,9,11,0,600.0,154.0,1.8,19.2,489.0,773.41,598.13
2018,11,9,11,15,546.5,175.5,1.7,19.5,484.5,719.27,557.35
2018,11,9,11,30,493.0,197.0,1.6,19.8,480.0,674.91,522.84
2018,11,9,11,45,460.5,207.5,1.5,20.1,472.5,636.99,493.44
2018,11,9,12,0,428.0,218.0,1.4,20.4,465.0,598.9,463.82
2018,11,9,12,15,428.0,215.5,1.35,20.65,460.5,573.67,444.61
2018,11,9,12,30,428.0,213.0,1.3,20.9,456.0,546.99,424.07
2018,11,9,12,45,417.0,210.0,1.25,21.1,442.5,510.96,396.46
2018,11,9,13,0,406.0,207.0,1.2,21.3,429.0,474.75,368.46
2018,11,9,13,15,391.0,202.0,1.15,21.35,409.0,422.62,328.57
2018,11,9,13,30,376.0,197.0,1.1,21.4,389.0,384.5,298.46
2018,11,9,13,45,428.0,178.5,1.1,21.5,386.0,376.56,290.47
2018,11,9,14,0,480.0,160.0,1.1,21.6,383.0,352.09,268.65
2018,11,9,14,15,550.0,142.5,1.1,21.4,380.5,328.6,246.13
2018,11,9,14,30,620.0,125.0,1.1,21.2,378.0,300.91,218.56
2018,11,9,14,45,581.0,119.5,1.1,21.05,338.0,239.55,167.29
2018,11,9,15,0,542.0,114.0,1.1,20.9,298.0,186.94,124.27
2018,11,9,15,15,498.0,104.5,1.1,20.9,256.5,135.42,85.63
2018,11,9,15,30,454.0,95.0,1.1,20.9,215.0,89.44,58.05
2018,11,9,15,45,387.5,82.0,1.15,19.65,171.0,60.52,47.11
2018,11,9,16,0,321.0,69.0,1.2,18.4,127.0,51.11,38.78
2018,11,9,16,15,239.0,52.5,1.3,17.75,88.5,39.08,27.79
2018,11,9,16,30,157.0,36.0,1.4,17.1,50.0,26.94,15.41
2018,11,9,16,45,89.5,21.0,1.55,16.45,28.0,15.7,0.0
2018,11,9,17,0,22.0,6.0,1.7,15.8,6.0,4.72,0.0
2018,11,9,17,15,11.0,3.0,1.8,15.45,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,10,6,45,30.0,8.0,1.5,9.05,9.0,6.29,0.0
2018,11,10,7,0,60.0,16.0,1.6,8.9,18.0,59.74,0.0
2018,11,10,7,15,128.5,32.5,1.65,9.3,46.5,183.83,131.43
2018,11,10,7,30,197.0,49.0,1.7,9.7,75.0,284.83,234.14
2018,11,10,7,45,249.0,65.0,1.8,10.05,110.5,354.81,296.99
2018,11,10,8,0,301.0,81.0,1.9,10.4,146.0,427.2,359.01
2018,11,10,8,15,322.0,91.5,1.95,10.8,175.0,464.39,390.11
2018,11,10,8,30,343.0,102.0,2.0,11.2,204.0,501.41,419.83
2018,11,10,8,45,367.5,114.0,2.05,11.6,237.0,543.21,452.19
2018,11,10,9,0,392.0,126.0,2.1,12.0,270.0,583.97,482.76
2018,11,10,9,15,416.5,135.5,2.05,12.55,302.5,620.14,508.37
2018,11,10,9,30,441.0,145.0,2.0,13.1,335.0,654.6,532.04
2018,11,10,9,45,468.0,151.0,1.95,13.7,365.5,685.21,552.39
2018,11,10,10,0,495.0,157.0,1.9,14.3,396.0,713.48,570.63
2018,11,10,10,15,520.5,158.5,1.8,14.85,421.0,732.23,581.2
2018,11,10,10,30,546.0,160.0,1.7,15.4,446.0,748.12,589.66
2018,11,10,10,45,541.0,168.5,1.6,16.0,460.0,739.88,580.66
2018,11,10,11,0,536.0,177.0,1.5,16.6,474.0,729.19,569.79
2018,11,10,11,15,474.0,197.5,1.45,16.95,463.5,677.33,529.36
2018,11,10,11,30,412.0,218.0,1.4,17.3,453.0,625.46,489.19
2018,11,10,11,45,381.0,226.5,1.3,17.7,444.5,570.14,447.13
2018,11,10,12,0,350.0,235.0,1.2,18.1,436.0,535.49,419.64
2018,11,10,12,15,338.0,235.0,1.3,18.25,427.5,507.38,398.79
2018,11,10,12,30,326.0,235.0,1.4,18.4,419.0,479.12,377.45
2018,11,10,12,45,309.0,232.0,1.45,18.55,403.0,444.47,350.77
2018,11,10,13,0,292.0,229.0,1.5,18.7,387.0,410.62,324.38
2018,11,10,13,15,286.5,220.5,1.5,18.75,371.0,379.28,299.69
2018,11,10,13,30,281.0,212.0,1.5,18.8,355.0,348.13,274.71
2018,11,10,13,45,296.5,200.0,1.5,18.8,343.5,324.12,254.84
2018,11,10,14,0,312.0,188.0,1.5,18.8,332.0,298.21,232.73
2018,11,10,14,15,353.0,175.0,1.45,18.65,326.5,278.68,214.46
2018,11,10,14,30,394.0,162.0,1.4,18.5,321.0,254.15,191.1
2018,11,10,14,45,365.5,149.5,1.3,18.35,285.5,208.46,152.55
2018,11,10,15,0,337.0,137.0,1.2,18.2,250.0,166.26,117.8
2018,11,10,15,15,302.0,120.5,1.2,18.2,212.0,124.15,85.47
2018,11,10,15,30,267.0,104.0,1.2,18.2,174.0,86.81,60.8
2018,11,10,15,45,223.5,85.0,1.2,17.35,136.0,61.08,48.03
2018,11,10,16,0,180.0,66.0,1.2,16.5,98.0,48.03,36.38
2018,11,10,16,15,131.5,46.5,1.25,16.1,66.0,34.36,23.89
2018,11,10,16,30,83.0,27.0,1.3,15.7,34.0,20.4,10.1
2018,11,10,16,45,47.5,15.0,1.4,15.3,18.5,11.45,0.0
2018,11,10,17,0,12.0,3.0,1.5,14.9,3.0,2.36,0.0
2018,11,10,17,15,6.0,1.5,1.6,14.65,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,11,11,6,45,58.5,9.5,2.75,9.15,11.5,0.0,0.0
2018,11,11,7,0,117.0,19.0,2.8,9.3,23.0,106.8,0.0
2018,11,11,7,15,229.5,33.0,2.95,10.0,56.5,285.16,197.79
2018,11,11,7,30,342.0,47.0,3.1,10.7,90.0,406.57,332.65
2018,11,11,7,45,370.0,57.5,3.2,11.35,121.5,451.07,375.84
2018,11,11,8,0,398.0,68.0,3.3,12.0,153.0,497.13,416.26
2018,11,11,8,15,333.5,87.5,3.45,12.65,169.5,469.72,395.2
2018,11,11,8,30,269.0,107.0,3.6,13.3,186.0,414.81,349.71
2018,11,11,8,45,304.0,119.5,3.75,13.9,221.0,465.17,390.66
2018,11,11,9,0,339.0,132.0,3.9,14.5,256.0,515.34,429.94
2018,11,11,9,15,371.5,141.0,3.85,15.05,289.5,582.13,480.35
2018,11,11,9,30,404.0,150.0,3.8,15.6,323.0,623.66,510.54
2018,11,11,9,45,456.5,150.5,3.75,16.2,359.0,672.96,546.67
2018,11,11,10,0,509.0,151.0,3.7,16.8,395.0,719.93,579.77
2018,11,11,10,15,569.0,142.0,3.55,17.25,427.5,770.18,614.24
2018,11,11,10,30,629.0,133.0,3.4,17.7,460.0,808.3,639.11
2018,11,11,10,45,645.0,133.0,3.2,18.1,478.0,809.43,636.86
2018,11,11,11,0,661.0,133.0,3.0,18.5,496.0,807.09,632.48
2018,11,11,11,15,619.5,149.5,2.9,18.85,494.5,766.82,601.67
2018,11,11,11,30,578.0,166.0,2.8,19.2,493.0,716.02,563.18
2018,11,11,11,45,568.5,170.0,2.65,19.5,492.5,689.07,541.63
2018,11,11,12,0,559.0,174.0,2.5,19.8,492.0,660.45,518.67
2018,11,11,12,15,522.5,183.5,2.5,19.95,478.5,615.12,483.87
2018,11,11,12,30,486.0,193.0,2.5,20.1,465.0,570.37,449.29
2018,11,11,12,45,507.5,181.0,2.45,20.25,459.5,545.77,430.27
2018,11,11,13,0,529.0,169.0,2.4,20.4,454.0,518.01,408.29
2018,11,11,13,15,610.0,138.5,2.35,20.5,455.0,511.41,402.1
2018,11,11,13,30,691.0,108.0,2.3,20.6,456.0,488.21,382.17
2018,11,11,13,45,667.5,111.5,2.3,20.65,433.0,437.54,340.14
2018,11,11,14,0,644.0,115.0,2.3,20.7,410.0,387.86,298.06
2018,11,11,14,15,701.5,103.0,2.2,20.65,402.5,355.13,266.78
2018,11,11,14,30,759.0,91.0,2.1,20.6,395.0,314.88,227.87
2018,11,11,14,45,730.0,86.5,2.05,20.5,355.5,253.03,174.01
2018,11,11,15,0,701.0,82.0,2.0,20.4,316.0,194.22,124.18
2018,11,11,15,15,658.0,76.5,2.0,20.4,272.5,136.36,80.07
2018,11,11,15,30,615.0,71.0,2.0,20.4,229.0,83.86,49.31
2018,11,11,15,45,551.0,63.0,1.65,19.2,184.5,51.49,39.32
2018,11,11,16,0,487.0,55.0,1.3,18.0,140.0,45.25,33.71
2018,11,11,16,15,387.5,44.0,1.35,17.45,99.0,36.32,25.33
2018,11,11,16,30,288.0,33.0,1.4,16.9,58.0,27.4,14.93
2018,11,11,16,45,170.5,20.5,1.45,16.4,33.0,16.13,0.0
2018,11,11,17,0,53.0,8.0,1.5,15.9,8.0,6.29,0.0
2018,11,11,17,15,26.5,4.0,1.5,15.65,4.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,3.65,8.25,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,3.7,8.25,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,11,12,6,45,64.0,9.0,3.65,8.55,11.0,0.0,0.0
2018,11,12,7,0,128.0,18.0,3.6,8.7,22.0,114.55,0.0
2018,11,12,7,15,243.0,31.0,3.7,9.4,55.0,290.62,192.84
2018,11,12,7,30,358.0,44.0,3.8,10.1,88.0,411.64,337.01
2018,11,12,7,45,385.0,55.0,3.85,10.8,120.0,461.06,385.16
2018,11,12,8,0,412.0,66.0,3.9,11.5,152.0,506.97,425.74
2018,11,12,8,15,359.0,84.5,3.85,12.05,171.5,489.51,412.92
2018,11,12,8,30,306.0,103.0,3.8,12.6,191.0,444.54,375.94
2018,11,12,8,45,338.0,114.5,3.8,13.2,225.0,515.06,431.97
2018,11,12,9,0,370.0,126.0,3.8,13.8,259.0,562.12,467.93
2018,11,12,9,15,405.5,133.5,3.7,14.4,293.5,606.46,500.87
2018,11,12,9,30,441.0,141.0,3.6,15.0,328.0,649.36,531.83
2018,11,12,9,45,486.0,142.0,3.5,15.6,362.0,691.72,561.6
2018,11,12,10,0,531.0,143.0,3.4,16.2,396.0,731.72,588.73
2018,11,12,10,15,573.0,139.0,3.2,16.75,424.5,770.49,614.04
2018,11,12,10,30,615.0,135.0,3.0,17.3,453.0,796.54,629.53
2018,11,12,10,45,631.0,135.0,2.85,17.8,470.5,797.97,627.55
2018,11,12,11,0,647.0,135.0,2.7,18.3,488.0,795.97,623.4
2018,11,12,11,15,640.0,140.5,2.55,18.8,495.0,775.62,606.27
2018,11,12,11,30,633.0,146.0,2.4,19.3,502.0,752.77,587.68
2018,11,12,11,45,605.0,156.5,2.25,19.75,497.5,714.81,557.95
2018,11,12,12,0,577.0,167.0,2.1,20.2,493.0,667.67,521.33
2018,11,12,12,15,546.0,176.5,1.95,20.5,482.5,626.21,488.81
2018,11,12,12,30,515.0,186.0,1.8,20.8,472.0,584.81,456.15
2018,11,12,12,45,496.5,185.0,1.65,21.1,455.5,542.33,422.89
2018,11,12,13,0,478.0,184.0,1.5,21.4,439.0,500.09,389.5
2018,11,12,13,15,468.0,178.5,1.35,21.5,420.5,459.2,357.15
2018,11,12,13,30,458.0,173.0,1.2,21.6,402.0,418.35,324.29
2018,11,12,13,45,517.5,155.5,1.05,21.75,401.0,400.26,307.71
2018,11,12,14,0,577.0,138.0,0.9,21.9,400.0,375.0,284.19
2018,11,12,14,15,604.5,127.0,0.8,21.75,383.5,341.3,253.77
2018,11,12,14,30,632.0,116.0,0.7,21.6,367.0,298.73,215.5
2018,11,12,14,45,601.5,109.0,0.6,21.5,329.0,241.83,167.48
2018,11,12,15,0,571.0,102.0,0.5,21.4,291.0,188.42,123.48
2018,11,12,15,15,526.5,93.5,0.5,21.4,249.5,132.3,81.32
2018,11,12,15,30,482.0,85.0,0.5,21.4,208.0,85.53,53.29
2018,11,12,15,45,420.0,74.0,0.6,20.35,166.0,55.4,42.47
2018,11,12,16,0,358.0,63.0,0.7,19.3,124.0,47.25,35.2
2018,11,12,16,15,272.0,48.0,0.75,18.85,86.5,36.09,24.92
2018,11,12,16,30,186.0,33.0,0.8,18.4,49.0,24.88,12.47
2018,11,12,16,45,107.5,19.5,0.85,17.95,27.5,15.34,0.0
2018,11,12,17,0,29.0,6.0,0.9,17.5,6.0,4.72,0.0
2018,11,12,17,15,14.5,3.0,0.9,17.2,3.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,11,13,6,45,4.0,4.5,2.3,10.2,4.5,0.0,0.0
2018,11,13,7,0,8.0,9.0,2.3,10.2,9.0,13.35,0.0
2018,11,13,7,15,4.0,20.5,2.35,10.5,20.5,19.26,6.6
2018,11,13,7,30,0.0,32.0,2.4,10.8,32.0,26.51,16.31
2018,11,13,7,45,0.0,47.0,2.4,11.1,47.0,41.26,29.48
2018,11,13,8,0,0.0,62.0,2.4,11.4,62.0,55.27,41.86
2018,11,13,8,15,2.0,79.5,2.45,11.85,80.0,74.09,58.28
2018,11,13,8,30,4.0,97.0,2.5,12.3,98.0,92.61,74.22
2018,11,13,8,45,8.5,113.0,2.6,12.7,116.0,111.49,90.36
2018,11,13,9,0,13.0,129.0,2.7,13.1,134.0,130.39,106.28
2018,11,13,9,15,12.0,130.0,2.7,13.6,135.0,126.29,102.39
2018,11,13,9,30,11.0,131.0,2.7,14.1,136.0,123.34,99.5
2018,11,13,9,45,23.0,154.0,2.7,14.6,165.0,157.48,128.07
2018,11,13,10,0,35.0,177.0,2.7,15.1,194.0,211.31,172.19
2018,11,13,10,15,41.0,192.5,2.65,15.5,213.0,231.81,188.32
2018,11,13,10,30,47.0,208.0,2.6,15.9,232.0,251.85,203.98
2018,11,13,10,45,38.0,209.0,2.55,16.3,229.0,239.74,193.2
2018,11,13,11,0,29.0,210.0,2.5,16.7,226.0,228.31,183.14
2018,11,13,11,15,66.0,224.0,2.4,16.85,260.5,273.88,220.59
2018,11,13,11,30,103.0,238.0,2.3,17.0,295.0,317.01,255.26
2018,11,13,11,45,69.5,228.0,2.2,17.15,266.5,271.24,217.46
2018,11,13,12,0,36.0,218.0,2.1,17.3,238.0,228.37,182.15
2018,11,13,12,15,33.5,215.0,1.95,17.35,233.5,219.64,175.06
2018,11,13,12,30,31.0,212.0,1.8,17.4,229.0,211.23,168.14
2018,11,13,12,45,94.5,218.0,1.65,17.4,268.5,257.03,205.94
2018,11,13,13,0,158.0,224.0,1.5,17.4,308.0,308.94,247.11
2018,11,13,13,15,228.0,213.0,1.4,17.4,329.0,339.27,270.48
2018,11,13,13,30,298.0,202.0,1.3,17.4,350.0,349.25,277.18
2018,11,13,13,45,354.0,179.0,1.25,17.35,345.5,333.98,263.6
2018,11,13,14,0,410.0,156.0,1.2,17.3,341.0,321.09,250.73
2018,11,13,14,15,408.0,145.0,1.15,17.05,317.5,281.51,216.73
2018,11,13,14,30,406.0,134.0,1.1,16.8,294.0,241.94,182.17
2018,11,13,14,45,310.0,130.5,1.05,16.55,245.5,181.82,134.11
2018,11,13,15,0,214.0,127.0,1.0,16.3,197.0,138.58,101.32
2018,11,13,15,15,166.5,112.5,1.0,16.3,162.5,103.38,74.51
2018,11,13,15,30,119.0,98.0,1.0,16.3,128.0,76.57,56.07
2018,11,13,15,45,98.0,80.0,1.05,15.65,101.5,57.24,44.93
2018,11,13,16,0,77.0,62.0,1.1,15.0,75.0,44.95,33.8
2018,11,13,16,15,55.0,45.0,1.15,14.75,53.0,33.05,22.7
2018,11,13,16,30,33.0,28.0,1.2,14.5,31.0,20.97,9.38
2018,11,13,16,45,19.0,16.0,1.2,14.3,17.5,12.59,0.0
2018,11,13,17,0,5.0,4.0,1.2,14.1,4.0,0.0,0.0
2018,11,13,17,15,2.5,2.0,1.2,13.95,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,11,14,6,45,36.0,7.0,2.3,8.05,8.0,0.0,0.0
2018,11,14,7,0,72.0,14.0,2.3,8.0,16.0,67.36,0.0
2018,11,14,7,15,155.0,29.0,2.35,8.6,44.0,211.13,118.79
2018,11,14,7,30,238.0,44.0,2.4,9.2,72.0,314.26,255.74
2018,11,14,7,45,284.5,58.0,2.45,9.75,105.5,377.04,315.5
2018,11,14,8,0,331.0,72.0,2.5,10.3,139.0,442.39,372.42
2018,11,14,8,15,329.5,85.0,2.55,10.8,164.5,462.72,390.15
2018,11,14,8,30,328.0,98.0,2.6,11.3,190.0,481.74,405.5
2018,11,14,8,45,350.0,110.0,2.65,11.85,221.5,520.78,436.18
2018,11,14,9,0,372.0,122.0,2.7,12.4,253.0,558.82,464.98
2018,11,14,9,15,402.5,131.0,2.7,13.0,286.5,600.1,495.53
2018,11,14,9,30,433.0,140.0,2.7,13.6,320.0,639.86,524.12
2018,11,14,9,45,472.0,143.0,2.65,14.15,352.5,678.68,551.46
2018,11,14,10,0,511.0,146.0,2.6,14.7,385.0,715.23,576.22
2018,11,14,10,15,544.0,145.0,2.55,15.35,411.5,738.22,590.35
2018,11,14,10,30,577.0,144.0,2.5,16.0,438.0,768.58,609.81
2018,11,14,10,45,576.5,149.5,2.5,16.65,451.5,760.89,601.78
2018,11,14,11,0,576.0,155.0,2.5,17.3,465.0,750.45,592.25
2018,11,14,11,15,524.5,174.5,2.45,17.7,460.5,697.86,551.47
2018,11,14,11,30,473.0,194.0,2.4,18.1,456.0,654.19,516.8
2018,11,14,11,45,441.0,203.5,2.35,18.55,448.5,616.69,487.06
2018,11,14,12,0,409.0,213.0,2.3,19.0,441.0,579.13,457.18
2018,11,14,12,15,411.5,210.0,2.2,19.25,437.5,556.38,439.19
2018,11,14,12,30,414.0,207.0,2.1,19.5,434.0,532.05,419.8
2018,11,14,12,45,424.0,200.0,2.05,19.75,428.0,507.59,400.47
2018,11,14,13,0,434.0,193.0,2.0,20.0,422.0,481.13,379.3
2018,11,14,13,15,423.5,187.0,1.95,20.05,403.5,441.62,347.97
2018,11,14,13,30,413.0,181.0,1.9,20.1,385.0,402.32,316.32
2018,11,14,13,45,434.0,169.0,1.85,20.2,373.0,373.2,291.78
2018,11,14,14,0,455.0,157.0,1.8,20.3,361.0,341.26,264.07
2018,11,14,14,15,483.0,146.0,1.75,20.1,348.0,309.86,235.91
2018,11,14,14,30,511.0,135.0,1.7,19.9,335.0,274.78,203.74
2018,11,14,14,45,477.0,126.0,1.65,19.7,298.0,222.79,159.66
2018,11,14,15,0,443.0,117.0,1.6,19.5,261.0,174.77,119.86
2018,11,14,15,15,401.0,105.5,1.6,19.5,222.0,128.14,84.1
2018,11,14,15,30,359.0,94.0,1.6,19.5,183.0,86.9,57.63
2018,11,14,15,45,303.5,78.5,1.5,18.35,143.5,57.41,44.54
2018,11,14,16,0,248.0,63.0,1.4,17.2,104.0,46.45,34.73
2018,11,14,16,15,181.5,45.5,1.45,16.7,70.5,33.84,23.08
2018,11,14,16,30,115.0,28.0,1.5,16.2,37.0,21.05,8.8
2018,11,14,16,45,65.0,15.5,1.6,15.7,20.0,12.2,0.0
2018,11,14,17,0,15.0,3.0,1.7,15.2,3.0,0.0,0.0
2018,11,14,17,15,7.5,1.5,1.7,14.95,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,15,6,45,19.5,5.0,2.35,8.45,5.5,0.0,0.0
2018,11,15,7,0,39.0,10.0,2.4,8.4,11.0,38.35,0.0
2018,11,15,7,15,96.0,26.0,2.45,8.9,35.0,139.12,67.16
2018,11,15,7,30,153.0,42.0,2.5,9.4,59.0,219.82,177.8
2018,11,15,7,45,211.5,59.5,2.55,9.9,95.0,296.66,248.83
2018,11,15,8,0,270.0,77.0,2.6,10.4,131.0,394.15,332.23
2018,11,15,8,15,284.0,90.0,2.65,10.85,158.5,406.81,344.56
2018,11,15,8,30,298.0,103.0,2.7,11.3,186.0,438.19,370.66
2018,11,15,8,45,277.5,118.5,2.8,11.75,205.0,439.46,370.54
2018,11,15,9,0,257.0,134.0,2.9,12.2,224.0,438.81,368.51
2018,11,15,9,15,312.0,142.0,2.85,12.7,262.5,500.66,417.79
2018,11,15,9,30,367.0,150.0,2.8,13.2,301.0,586.4,483.28
2018,11,15,9,45,376.0,160.0,2.7,13.7,325.0,603.79,493.89
2018,11,15,10,0,385.0,170.0,2.6,14.2,349.0,619.19,503.23
2018,11,15,10,15,412.5,174.5,2.6,14.8,375.0,644.26,520.51
2018,11,15,10,30,440.0,179.0,2.6,15.4,401.0,666.77,535.58
2018,11,15,10,45,449.0,184.0,2.55,15.95,417.5,669.37,535.24
2018,11,15,11,0,458.0,189.0,2.5,16.5,434.0,669.52,533.29
2018,11,15,11,15,419.5,202.5,2.45,16.85,430.0,633.22,503.77
2018,11,15,11,30,381.0,216.0,2.4,17.2,426.0,576.78,459.93
2018,11,15,11,45,353.0,223.0,2.35,17.6,418.0,543.99,433.58
2018,11,15,12,0,325.0,230.0,2.3,18.0,410.0,511.52,407.3
2018,11,15,12,15,320.5,229.0,2.25,18.2,405.0,489.36,389.68
2018,11,15,12,30,316.0,228.0,2.2,18.4,400.0,466.56,371.42
2018,11,15,12,45,309.0,223.0,2.2,18.6,388.0,437.49,348.39
2018,11,15,13,0,302.0,218.0,2.2,18.8,376.0,408.37,325.11
2018,11,15,13,15,309.5,209.0,2.15,18.85,365.5,383.97,305.42
2018,11,15,13,30,317.0,200.0,2.1,18.9,355.0,358.39,284.34
2018,11,15,13,45,333.0,188.0,2.1,19.0,343.0,332.97,262.88
2018,11,15,14,0,349.0,176.0,2.1,19.1,331.0,305.56,239.11
2018,11,15,14,15,391.5,163.5,2.0,18.9,325.0,285.25,219.82
2018,11,15,14,30,434.0,151.0,1.9,18.7,319.0,265.01,199.4
2018,11,15,14,45,405.5,139.0,1.8,18.5,283.5,216.36,158.02
2018,11,15,15,0,377.0,127.0,1.7,18.3,248.0,171.17,120.39
2018,11,15,15,15,337.5,113.0,1.7,18.3,210.0,125.08,84.62
2018,11,15,15,30,298.0,99.0,1.7,18.3,172.0,86.99,59.41
2018,11,15,15,45,250.0,81.0,1.55,17.1,134.0,58.56,45.74
2018,11,15,16,0,202.0,63.0,1.4,15.9,96.0,46.01,34.51
2018,11,15,16,15,145.5,44.5,1.45,15.55,64.5,32.89,22.32
2018,11,15,16,30,89.0,26.0,1.5,15.2,33.0,19.57,7.27
2018,11,15,16,45,50.0,14.5,1.5,14.85,18.0,11.41,0.0
2018,11,15,17,0,11.0,3.0,1.5,14.5,3.0,0.0,0.0
2018,11,15,17,15,5.5,1.5,1.5,14.35,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,11,16,6,45,28.5,6.0,2.6,7.75,6.5,0.0,0.0
2018,11,16,7,0,57.0,12.0,2.6,7.8,13.0,53.95,0.0
2018,11,16,7,15,135.5,27.0,2.65,8.4,39.0,188.22,76.1
2018,11,16,7,30,214.0,42.0,2.7,9.0,65.0,291.78,234.95
2018,11,16,7,45,287.5,55.5,2.7,9.6,102.0,376.45,314.76
2018,11,16,8,0,361.0,69.0,2.7,10.2,139.0,465.55,391.06
2018,11,16,8,15,352.0,82.5,2.7,10.65,164.5,480.34,404.77
2018,11,16,8,30,343.0,96.0,2.7,11.1,190.0,493.37,415.47
2018,11,16,8,45,335.5,111.0,2.7,11.6,214.5,507.98,426.11
2018,11,16,9,0,328.0,126.0,2.7,12.1,239.0,497.22,416.56
2018,11,16,9,15,351.0,137.5,2.65,12.7,270.5,533.19,443.64
2018,11,16,9,30,374.0,149.0,2.6,13.3,302.0,592.05,486.8
2018,11,16,9,45,407.0,154.5,2.55,13.85,332.5,627.9,512.29
2018,11,16,10,0,440.0,160.0,2.5,14.4,363.0,661.67,535.83
2018,11,16,10,15,460.5,165.5,2.4,14.95,387.5,680.71,547.49
2018,11,16,10,30,481.0,171.0,2.3,15.5,412.0,697.14,557.14
2018,11,16,10,45,518.0,173.0,2.2,16.05,440.5,722.41,573.47
2018,11,16,11,0,555.0,175.0,2.1,16.6,469.0,744.04,586.78
2018,11,16,11,15,510.0,187.5,2.0,16.95,461.5,699.01,550.76
2018,11,16,11,30,465.0,200.0,1.9,17.3,454.0,653.6,515.06
2018,11,16,11,45,415.5,210.0,1.8,17.7,438.0,602.0,474.64
2018,11,16,12,0,366.0,220.0,1.7,18.1,422.0,534.22,422.47
2018,11,16,12,15,348.0,221.5,1.6,18.35,412.0,503.0,397.91
2018,11,16,12,30,330.0,223.0,1.5,18.6,402.0,472.01,373.18
2018,11,16,12,45,417.5,199.5,1.45,18.9,420.5,503.26,396.65
2018,11,16,13,0,505.0,176.0,1.4,19.2,439.0,510.96,401.46
2018,11,16,13,15,444.0,180.5,1.3,19.35,405.0,448.45,351.98
2018,11,16,13,30,383.0,185.0,1.2,19.5,371.0,380.01,298.17
2018,11,16,13,45,383.0,173.5,1.1,19.65,351.0,344.18,268.77
2018,11,16,14,0,383.0,162.0,1.0,19.8,331.0,316.27,244.58
2018,11,16,14,15,473.0,140.5,0.85,19.75,333.5,302.76,229.47
2018,11,16,14,30,563.0,119.0,0.7,19.7,336.0,278.53,203.99
2018,11,16,14,45,532.0,112.0,0.6,19.65,300.0,226.14,159.28
2018,11,16,15,0,501.0,105.0,0.5,19.6,264.0,177.2,118.56
2018,11,16,15,15,456.5,95.0,0.5,19.6,224.5,128.07,81.18
2018,11,16,15,30,412.0,85.0,0.5,19.6,185.0,84.53,53.71
2018,11,16,15,45,352.5,72.5,0.45,18.8,146.0,53.77,41.24
2018,11,16,16,0,293.0,60.0,0.4,18.0,107.0,44.69,33.05
2018,11,16,16,15,216.0,44.0,0.45,17.7,72.5,32.95,22.1
2018,11,16,16,30,139.0,28.0,0.5,17.4,38.0,21.1,7.49
2018,11,16,16,45,78.5,16.0,0.55,17.05,21.0,12.59,0.0
2018,11,16,17,0,18.0,4.0,0.6,16.7,4.0,0.0,0.0
2018,11,16,17,15,9.0,2.0,0.65,16.45,2.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,17,6,45,30.0,6.0,1.55,8.95,6.5,0.0,0.0
2018,11,17,7,0,60.0,12.0,1.6,8.9,13.0,56.23,0.0
2018,11,17,7,15,144.0,26.5,1.55,9.3,39.0,192.69,56.02
2018,11,17,7,30,228.0,41.0,1.5,9.7,65.0,302.71,240.03
2018,11,17,7,45,305.0,54.0,1.5,10.1,102.5,389.83,322.13
2018,11,17,8,0,382.0,67.0,1.5,10.5,140.0,481.73,399.39
2018,11,17,8,15,355.0,80.5,1.4,10.9,161.5,480.31,399.62
2018,11,17,8,30,328.0,94.0,1.3,11.3,183.0,476.33,396.31
2018,11,17,8,45,312.0,111.0,1.25,11.75,206.0,462.27,384.66
2018,11,17,9,0,296.0,128.0,1.2,12.2,229.0,469.06,388.25
2018,11,17,9,15,328.0,137.5,1.1,12.8,261.0,510.67,419.02
2018,11,17,9,30,360.0,147.0,1.0,13.4,293.0,551.47,447.8
2018,11,17,9,45,392.5,154.0,0.95,14.05,324.0,612.8,490.6
2018,11,17,10,0,425.0,161.0,0.9,14.7,355.0,647.93,513.45
2018,11,17,10,15,451.5,164.5,0.85,15.1,380.5,670.61,527.59
2018,11,17,10,30,478.0,168.0,0.8,15.5,406.0,690.66,539.75
2018,11,17,10,45,510.5,166.5,0.75,15.95,428.5,707.73,549.79
2018,11,17,11,0,543.0,165.0,0.7,16.4,451.0,721.46,557.37
2018,11,17,11,15,512.0,176.5,0.7,16.65,450.0,688.74,532.26
2018,11,17,11,30,481.0,188.0,0.7,16.9,449.0,654.96,506.95
2018,11,17,11,45,463.0,193.5,0.7,17.15,445.5,625.25,484.79
2018,11,17,12,0,445.0,199.0,0.7,17.4,442.0,594.71,461.85
2018,11,17,12,15,553.0,171.5,0.8,17.5,471.0,627.24,487.75
2018,11,17,12,30,661.0,144.0,0.9,17.6,500.0,658.11,510.84
2018,11,17,12,45,629.5,151.0,0.95,17.7,483.5,608.41,473.53
2018,11,17,13,0,598.0,158.0,1.0,17.8,467.0,553.05,432.31
2018,11,17,13,15,484.5,171.5,1.1,17.8,415.5,464.26,365.06
2018,11,17,13,30,371.0,185.0,1.2,17.8,364.0,374.09,295.51
2018,11,17,13,45,395.0,170.5,1.25,17.75,351.5,357.29,281.31
2018,11,17,14,0,419.0,156.0,1.3,17.7,339.0,326.82,255.18
2018,11,17,14,15,490.0,137.5,1.4,17.5,336.0,306.97,235.7
2018,11,17,14,30,561.0,119.0,1.5,17.3,333.0,278.6,207.56
2018,11,17,14,45,505.5,112.5,1.55,17.15,290.5,220.85,158.8
2018,11,17,15,0,450.0,106.0,1.6,17.0,248.0,169.53,116.56
2018,11,17,15,15,414.5,95.0,1.6,17.0,211.5,123.86,80.67
2018,11,17,15,30,379.0,84.0,1.6,17.0,175.0,82.71,53.57
2018,11,17,15,45,343.5,72.0,1.7,15.85,142.0,53.35,41.37
2018,11,17,16,0,308.0,60.0,1.8,14.7,109.0,44.78,33.53
2018,11,17,16,15,226.0,45.0,1.75,14.1,74.5,33.7,22.96
2018,11,17,16,30,144.0,30.0,1.7,13.5,40.0,22.54,7.75
