Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,16,45,81.0,17.0,1.7,12.85,22.0,13.38,0.0
2018,11,17,17,0,18.0,4.0,1.7,12.2,4.0,0.0,0.0
2018,11,17,17,15,9.0,2.0,1.65,11.95,2.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.4,10.05,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.35,9.85,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.3,9.75,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.3,9.65,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.3,9.55,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,18,6,45,23.0,4.5,0.4,9.45,5.0,0.0,0.0
2018,11,18,7,0,46.0,9.0,0.4,9.4,10.0,42.91,0.0
2018,11,18,7,15,140.5,25.0,0.55,9.65,37.5,185.53,27.03
2018,11,18,7,30,235.0,41.0,0.7,9.9,65.0,309.47,241.27
2018,11,18,7,45,300.5,52.0,0.85,10.2,98.5,382.94,313.69
2018,11,18,8,0,366.0,63.0,1.0,10.5,132.0,461.11,380.49
2018,11,18,8,15,261.5,70.0,1.1,10.75,125.5,377.57,315.84
2018,11,18,8,30,157.0,77.0,1.2,11.0,119.0,263.99,223.0
2018,11,18,8,45,81.5,98.5,1.35,11.3,120.5,199.41,167.46
2018,11,18,9,0,6.0,120.0,1.5,11.6,122.0,115.27,93.46
2018,11,18,9,15,17.5,136.5,1.6,12.0,143.5,141.8,116.31
2018,11,18,9,30,29.0,153.0,1.7,12.4,165.0,187.59,154.55
2018,11,18,9,45,49.0,171.0,1.75,12.85,192.5,225.82,186.19
2018,11,18,10,0,69.0,189.0,1.8,13.3,220.0,263.55,216.89
2018,11,18,10,15,100.5,203.0,1.8,13.8,251.0,306.56,251.68
2018,11,18,10,30,132.0,217.0,1.8,14.3,282.0,370.3,301.86
2018,11,18,10,45,202.0,218.0,1.75,14.75,321.5,430.59,349.7
2018,11,18,11,0,272.0,219.0,1.7,15.2,361.0,509.73,410.16
2018,11,18,11,15,381.0,200.0,1.6,15.6,403.0,574.49,459.5
2018,11,18,11,30,490.0,181.0,1.5,16.0,445.0,655.38,518.46
2018,11,18,11,45,508.5,177.5,1.4,16.4,453.0,646.86,509.66
2018,11,18,12,0,527.0,174.0,1.3,16.8,461.0,635.31,499.47
2018,11,18,12,15,519.0,175.0,1.25,17.05,455.0,604.91,475.73
2018,11,18,12,30,511.0,176.0,1.2,17.3,449.0,573.32,451.12
2018,11,18,12,45,466.0,182.5,1.15,17.55,427.0,520.8,410.31
2018,11,18,13,0,421.0,189.0,1.1,17.8,405.0,470.57,370.98
2018,11,18,13,15,410.5,183.0,1.1,17.95,387.0,431.96,340.78
2018,11,18,13,30,400.0,177.0,1.1,18.1,369.0,393.58,310.06
2018,11,18,13,45,412.0,164.0,1.1,18.2,352.0,360.24,282.62
2018,11,18,14,0,424.0,151.0,1.1,18.3,335.0,325.17,252.89
2018,11,18,14,15,423.5,138.5,1.15,18.15,310.5,284.3,218.19
2018,11,18,14,30,423.0,126.0,1.2,18.0,286.0,243.29,182.52
2018,11,18,14,45,414.0,113.0,1.25,17.9,256.5,199.79,144.64
2018,11,18,15,0,405.0,100.0,1.3,17.8,227.0,157.44,108.21
2018,11,18,15,15,359.5,90.0,1.3,17.8,191.0,114.32,74.79
2018,11,18,15,30,314.0,80.0,1.3,17.8,155.0,76.94,50.19
2018,11,18,15,45,274.0,67.0,1.55,16.7,123.0,49.35,37.71
2018,11,18,16,0,234.0,54.0,1.8,15.6,91.0,40.11,29.32
2018,11,18,16,15,174.0,40.0,1.8,15.05,62.5,29.9,19.57
2018,11,18,16,30,114.0,26.0,1.8,14.5,34.0,19.56,5.14
2018,11,18,16,45,64.5,14.5,1.85,13.95,18.5,11.41,0.0
2018,11,18,17,0,15.0,3.0,1.9,13.4,3.0,0.0,0.0
2018,11,18,17,15,7.5,1.5,1.85,13.15,1.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,19,6,45,18.0,4.5,1.8,9.15,4.5,0.0,0.0
2018,11,19,7,0,36.0,9.0,1.8,9.2,9.0,35.09,0.0
2018,11,19,7,15,116.5,23.0,1.9,9.7,32.5,160.76,0.0
2018,11,19,7,30,197.0,37.0,2.0,10.2,56.0,270.66,210.44
2018,11,19,7,45,233.5,50.0,2.1,10.7,84.5,321.08,265.63
2018,11,19,8,0,270.0,63.0,2.2,11.2,113.0,374.25,313.63
2018,11,19,8,15,294.5,77.0,2.2,11.6,144.0,419.02,352.13
2018,11,19,8,30,319.0,91.0,2.2,12.0,175.0,463.65,388.82
2018,11,19,8,45,328.5,104.5,2.2,12.45,203.0,492.49,411.24
2018,11,19,9,0,338.0,118.0,2.2,12.9,231.0,519.98,431.78
2018,11,19,9,15,363.5,129.0,2.2,13.45,262.5,558.52,460.5
2018,11,19,9,30,389.0,140.0,2.2,14.0,294.0,595.57,487.26
2018,11,19,9,45,431.5,143.5,2.2,14.55,327.0,638.4,518.38
2018,11,19,10,0,474.0,147.0,2.2,15.1,360.0,679.11,547.2
2018,11,19,10,15,485.0,153.5,2.1,15.6,381.5,690.04,552.4
2018,11,19,10,30,496.0,160.0,2.0,16.1,403.0,698.47,555.92
2018,11,19,10,45,509.5,162.0,1.95,16.55,419.5,701.42,556.07
2018,11,19,11,0,523.0,164.0,1.9,17.0,436.0,701.68,554.35
2018,11,19,11,15,511.0,170.5,1.9,17.3,440.5,681.19,537.76
2018,11,19,11,30,499.0,177.0,1.9,17.6,445.0,658.99,520.14
2018,11,19,11,45,514.5,173.5,1.85,17.9,450.5,647.75,510.92
2018,11,19,12,0,530.0,170.0,1.8,18.2,456.0,633.68,499.47
2018,11,19,12,15,508.5,175.0,1.75,18.4,447.5,597.07,470.91
2018,11,19,12,30,487.0,180.0,1.7,18.6,439.0,560.16,442.12
2018,11,19,12,45,393.5,195.0,1.7,18.75,401.0,483.61,382.7
2018,11,19,13,0,300.0,210.0,1.7,18.9,363.0,401.05,318.31
2018,11,19,13,15,272.5,205.0,1.6,18.95,340.0,360.37,286.03
2018,11,19,13,30,245.0,200.0,1.5,19.0,317.0,321.99,255.03
2018,11,19,13,45,239.5,189.5,1.45,19.05,298.5,291.64,230.2
2018,11,19,14,0,234.0,179.0,1.4,19.1,280.0,261.8,205.33
2018,11,19,14,15,254.5,162.5,1.3,19.0,264.5,236.84,183.58
2018,11,19,14,30,275.0,146.0,1.2,18.9,249.0,209.72,159.34
2018,11,19,14,45,239.5,133.5,1.1,18.75,216.5,169.99,126.41
2018,11,19,15,0,204.0,121.0,1.0,18.6,184.0,134.7,97.81
2018,11,19,15,15,173.5,105.5,1.0,18.6,154.0,102.37,72.56
2018,11,19,15,30,143.0,90.0,1.0,18.6,124.0,73.93,52.21
2018,11,19,15,45,119.5,73.0,0.9,18.05,97.5,52.77,40.45
2018,11,19,16,0,96.0,56.0,0.8,17.5,71.0,40.96,29.79
2018,11,19,16,15,74.0,40.0,0.7,17.35,49.5,29.6,19.05
2018,11,19,16,30,52.0,24.0,0.6,17.2,28.0,18.1,3.44
2018,11,19,16,45,35.5,14.5,0.55,17.0,16.0,11.41,0.0
2018,11,19,17,0,19.0,5.0,0.5,16.8,4.0,0.0,0.0
2018,11,19,17,15,9.5,2.5,0.45,16.7,2.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.35,16.45,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.35,16.1,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.45,15.65,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.55,14.8,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,20,6,45,32.0,4.5,1.05,9.85,5.0,0.0,0.0
2018,11,20,7,0,64.0,9.0,1.0,9.8,10.0,56.81,0.0
2018,11,20,7,15,184.5,22.0,1.0,10.2,37.0,209.09,0.0
2018,11,20,7,30,305.0,35.0,1.0,10.6,64.0,354.66,269.21
2018,11,20,7,45,394.0,44.0,0.95,11.0,102.0,454.13,366.62
2018,11,20,8,0,483.0,53.0,0.9,11.4,140.0,556.58,450.23
2018,11,20,8,15,367.0,70.0,0.9,11.85,146.0,475.95,390.69
2018,11,20,8,30,251.0,87.0,0.9,12.3,152.0,369.99,308.03
2018,11,20,8,45,270.0,104.5,0.9,12.75,185.0,412.75,342.77
2018,11,20,9,0,289.0,122.0,0.9,13.2,218.0,454.35,374.29
2018,11,20,9,15,362.5,125.5,0.95,13.8,259.5,552.99,449.43
2018,11,20,9,30,436.0,129.0,1.0,14.4,301.0,628.09,504.36
2018,11,20,9,45,432.5,142.0,1.05,15.0,323.5,637.41,508.49
2018,11,20,10,0,429.0,155.0,1.1,15.6,346.0,644.39,511.51
2018,11,20,10,15,470.5,155.0,1.2,16.05,375.0,677.58,535.52
2018,11,20,10,30,512.0,155.0,1.3,16.5,404.0,707.87,556.77
2018,11,20,10,45,517.0,160.0,1.4,16.9,419.0,706.13,554.53
2018,11,20,11,0,522.0,165.0,1.5,17.3,434.0,701.89,550.75
2018,11,20,11,15,537.5,163.5,1.65,17.6,445.5,697.25,547.68
2018,11,20,11,30,553.0,162.0,1.8,17.9,457.0,689.73,542.41
2018,11,20,11,45,573.0,156.5,1.95,18.15,463.0,678.61,534.69
2018,11,20,12,0,593.0,151.0,2.1,18.4,469.0,673.23,530.72
2018,11,20,12,15,585.0,151.5,2.1,18.55,463.0,639.94,505.19
2018,11,20,12,30,577.0,152.0,2.1,18.7,457.0,605.21,478.54
2018,11,20,12,45,556.5,153.5,2.15,18.8,442.0,554.59,439.99
2018,11,20,13,0,536.0,155.0,2.2,18.9,427.0,511.94,406.65
2018,11,20,13,15,571.5,139.5,2.15,18.85,419.5,492.87,390.89
2018,11,20,13,30,607.0,124.0,2.1,18.8,412.0,462.61,365.71
2018,11,20,13,45,624.0,112.5,2.05,18.8,394.0,422.22,331.62
2018,11,20,14,0,641.0,101.0,2.0,18.8,376.0,379.01,294.13
2018,11,20,14,15,636.5,94.5,1.9,18.7,350.0,329.8,250.98
2018,11,20,14,30,632.0,88.0,1.8,18.6,324.0,280.42,206.8
2018,11,20,14,45,603.5,82.0,1.7,18.55,288.5,225.62,158.72
2018,11,20,15,0,575.0,76.0,1.6,18.5,253.0,173.92,114.29
2018,11,20,15,15,538.5,71.0,1.6,18.5,218.0,125.39,76.01
2018,11,20,15,30,502.0,66.0,1.6,18.5,183.0,81.34,47.89
2018,11,20,15,45,396.5,58.0,1.3,17.8,138.5,46.58,35.09
2018,11,20,16,0,291.0,50.0,1.0,17.1,94.0,37.69,26.99
2018,11,20,16,15,242.5,37.5,0.95,16.85,66.0,28.44,18.03
2018,11,20,16,30,194.0,25.0,0.9,16.6,38.0,19.06,3.0
2018,11,20,16,45,115.0,15.5,0.8,16.4,21.5,12.2,0.0
2018,11,20,17,0,36.0,6.0,0.7,16.2,5.0,0.0,0.0
2018,11,20,17,15,18.0,3.0,0.7,16.1,2.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,3.85,14.25,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,3.9,14.3,1.0,0.79,0.0
2018,11,21,7,15,0.0,3.0,4.0,14.5,3.0,2.27,0.0
2018,11,21,7,30,0.0,5.0,4.1,14.7,5.0,3.78,0.0
2018,11,21,7,45,0.0,6.0,4.2,14.85,6.0,4.54,0.0
2018,11,21,8,0,0.0,7.0,4.3,15.0,7.0,5.3,0.0
2018,11,21,8,15,0.0,8.0,4.35,15.15,8.0,6.06,0.0
2018,11,21,8,30,0.0,9.0,4.4,15.3,9.0,6.83,0.19
2018,11,21,8,45,0.0,12.0,4.45,15.45,12.0,9.11,2.16
2018,11,21,9,0,0.0,15.0,4.5,15.6,15.0,11.4,4.12
2018,11,21,9,15,0.0,20.5,4.7,15.85,20.5,15.61,7.69
2018,11,21,9,30,0.0,26.0,4.9,16.1,26.0,19.82,11.25
2018,11,21,9,45,0.0,32.5,5.1,16.35,32.5,24.81,15.45
2018,11,21,10,0,0.0,39.0,5.3,16.6,39.0,29.81,19.62
2018,11,21,10,15,0.0,39.5,5.45,16.8,39.5,30.2,19.9
2018,11,21,10,30,0.0,40.0,5.6,17.0,40.0,30.6,20.18
2018,11,21,10,45,0.0,52.5,5.8,17.2,52.5,40.23,28.21
2018,11,21,11,0,0.0,65.0,6.0,17.4,65.0,49.88,36.24
2018,11,21,11,15,0.0,74.5,6.0,17.45,74.5,57.24,42.34
2018,11,21,11,30,0.0,84.0,6.0,17.5,84.0,64.61,48.45
2018,11,21,11,45,0.0,62.0,6.05,17.55,62.0,47.58,34.22
2018,11,21,12,0,0.0,40.0,6.1,17.6,40.0,30.63,20.04
2018,11,21,12,15,0.0,52.5,6.0,17.6,52.5,40.25,28.1
2018,11,21,12,30,0.0,65.0,5.9,17.6,65.0,49.89,36.18
2018,11,21,12,45,0.0,80.5,5.8,17.55,80.5,61.89,46.22
2018,11,21,13,0,0.0,96.0,5.7,17.5,96.0,74.27,56.6
2018,11,21,13,15,0.0,110.0,5.5,17.45,110.0,85.73,66.21
2018,11,21,13,30,0.0,124.0,5.3,17.4,124.0,97.19,75.84
2018,11,21,13,45,0.0,98.0,5.15,17.3,98.0,75.84,58.17
2018,11,21,14,0,0.0,72.0,5.0,17.2,72.0,55.26,41.03
2018,11,21,14,15,1.0,86.0,4.8,17.15,86.5,66.58,50.62
2018,11,21,14,30,2.0,100.0,4.6,17.1,101.0,77.66,59.99
2018,11,21,14,45,8.5,91.5,4.4,17.0,94.5,72.24,55.26
2018,11,21,15,0,15.0,83.0,4.2,16.9,88.0,66.07,49.76
2018,11,21,15,15,13.0,68.0,4.2,16.9,72.0,53.33,39.04
2018,11,21,15,30,11.0,53.0,4.2,16.9,56.0,41.09,28.82
2018,11,21,15,45,7.0,42.0,3.6,16.45,43.5,32.19,22.67
2018,11,21,16,0,3.0,31.0,3.0,16.0,31.0,23.69,14.94
2018,11,21,16,15,25.0,21.5,2.7,15.5,23.0,16.87,8.41
2018,11,21,16,30,47.0,12.0,2.4,15.0,15.0,9.4,0.0
2018,11,21,16,45,47.0,9.5,2.1,14.5,10.0,7.47,0.0
2018,11,21,17,0,47.0,7.0,1.8,14.0,5.0,0.0,0.0
2018,11,21,17,15,23.5,3.5,1.75,13.85,2.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,22,6,45,38.0,4.5,2.35,12.0,4.5,0.0,0.0
2018,11,22,7,0,76.0,9.0,2.3,12.0,9.0,65.99,0.0
2018,11,22,7,15,216.5,19.5,2.35,12.55,35.5,229.13,0.0
2018,11,22,7,30,357.0,30.0,2.4,13.1,62.0,394.95,287.71
2018,11,22,7,45,454.5,36.5,2.5,13.65,100.5,498.29,400.26
2018,11,22,8,0,552.0,43.0,2.6,14.2,139.0,605.48,490.39
2018,11,22,8,15,417.5,61.0,2.7,14.45,145.0,515.73,424.96
2018,11,22,8,30,283.0,79.0,2.8,14.7,151.0,412.4,344.37
2018,11,22,8,45,226.0,89.5,2.9,14.95,153.0,347.94,292.29
2018,11,22,9,0,169.0,100.0,3.0,15.2,155.0,305.42,255.95
2018,11,22,9,15,255.0,116.0,3.05,15.4,209.5,409.39,342.06
2018,11,22,9,30,341.0,132.0,3.1,15.6,264.0,537.9,443.51
2018,11,22,9,45,344.5,143.5,3.2,15.8,286.0,527.22,434.08
2018,11,22,10,0,348.0,155.0,3.3,16.0,308.0,539.96,443.0
2018,11,22,10,15,385.5,163.0,3.4,16.2,341.0,604.08,491.45
2018,11,22,10,30,423.0,171.0,3.5,16.4,374.0,640.84,518.71
2018,11,22,10,45,435.0,175.5,3.6,16.55,391.0,646.36,522.04
2018,11,22,11,0,447.0,180.0,3.7,16.7,408.0,649.43,523.74
2018,11,22,11,15,440.5,186.5,3.85,16.8,414.5,635.46,512.44
2018,11,22,11,30,434.0,193.0,4.0,16.9,421.0,619.73,499.89
2018,11,22,11,45,394.0,202.5,4.2,17.0,410.5,557.94,451.91
2018,11,22,12,0,354.0,212.0,4.4,17.1,400.0,517.97,420.19
2018,11,22,12,15,346.5,209.5,4.55,17.15,392.0,491.41,399.3
2018,11,22,12,30,339.0,207.0,4.7,17.2,384.0,464.46,377.8
2018,11,22,12,45,379.0,193.0,4.85,17.2,386.5,457.94,373.06
2018,11,22,13,0,419.0,179.0,5.0,17.2,389.0,461.58,375.53
2018,11,22,13,15,390.0,178.0,5.1,17.1,367.5,417.21,339.06
2018,11,22,13,30,361.0,177.0,5.2,17.0,346.0,363.76,295.12
2018,11,22,13,45,363.5,166.0,5.3,16.95,328.0,331.09,267.21
2018,11,22,14,0,366.0,155.0,5.4,16.9,310.0,297.85,238.08
2018,11,22,14,15,427.5,131.5,5.45,16.75,299.0,282.27,221.7
2018,11,22,14,30,489.0,108.0,5.5,16.6,288.0,250.97,190.91
2018,11,22,14,45,600.0,82.0,5.55,16.45,280.0,226.49,162.67
2018,11,22,15,0,711.0,56.0,5.6,16.3,272.0,185.65,120.19
2018,11,22,15,15,556.5,64.0,5.6,16.3,218.0,123.6,74.61
2018,11,22,15,30,402.0,72.0,5.6,16.3,164.0,78.85,48.77
2018,11,22,15,45,297.5,62.0,5.4,15.85,122.5,46.12,34.91
2018,11,22,16,0,193.0,52.0,5.2,15.4,81.0,38.58,27.85
2018,11,22,16,15,144.5,38.0,5.15,15.15,55.5,28.34,17.84
2018,11,22,16,30,96.0,24.0,5.1,14.9,30.0,18.02,0.6
2018,11,22,16,45,65.5,14.5,5.05,14.65,17.0,11.41,0.0
2018,11,22,17,0,35.0,5.0,5.0,14.4,4.0,0.0,0.0
2018,11,22,17,15,17.5,2.5,5.15,14.4,2.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,5.4,14.35,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,5.6,14.35,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,5.7,14.4,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,5.85,14.4,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,5.75,14.4,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,5.7,14.4,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,5.7,14.45,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,5.65,14.55,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,5.6,14.65,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,5.55,14.75,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,5.35,14.8,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,5.1,14.85,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,4.85,14.9,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,4.55,14.9,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,4.2,14.85,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.1,14.25,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.2,14.3,1.0,0.79,0.0
2018,11,23,7,15,0.0,2.5,2.35,14.5,2.5,1.97,0.0
2018,11,23,7,30,0.0,4.0,2.5,14.7,4.0,3.02,0.0
2018,11,23,7,45,0.0,6.0,2.65,14.85,6.0,4.54,0.0
2018,11,23,8,0,0.0,8.0,2.8,15.0,8.0,6.06,0.0
2018,11,23,8,15,0.0,9.5,3.0,15.15,9.5,7.2,0.48
2018,11,23,8,30,0.0,11.0,3.2,15.3,11.0,8.35,1.49
2018,11,23,8,45,0.0,13.0,3.35,15.45,13.0,9.87,2.81
2018,11,23,9,0,0.0,15.0,3.5,15.6,15.0,11.4,4.12
2018,11,23,9,15,0.0,28.5,3.65,15.75,28.5,21.72,12.94
2018,11,23,9,30,0.0,42.0,3.8,15.9,42.0,32.09,21.73
2018,11,23,9,45,0.0,53.0,3.9,16.05,53.0,40.57,28.87
2018,11,23,10,0,0.0,64.0,4.0,16.2,64.0,49.07,35.97
2018,11,23,10,15,0.0,67.0,4.2,16.3,67.0,51.4,37.85
2018,11,23,10,30,0.0,70.0,4.4,16.4,70.0,53.73,39.74
2018,11,23,10,45,0.0,53.5,4.55,16.55,53.5,40.99,28.96
2018,11,23,11,0,0.0,37.0,4.7,16.7,37.0,28.3,18.24
2018,11,23,11,15,0.0,40.0,4.85,16.75,40.0,30.62,20.16
2018,11,23,11,30,0.0,43.0,5.0,16.8,43.0,32.93,22.08
2018,11,23,11,45,0.0,43.5,5.1,16.85,43.5,33.31,22.39
2018,11,23,12,0,0.0,44.0,5.2,16.9,44.0,33.7,22.71
2018,11,23,12,15,0.0,49.5,5.25,16.95,49.5,37.93,26.26
2018,11,23,12,30,0.0,55.0,5.3,17.0,55.0,42.17,29.82
2018,11,23,12,45,0.0,48.0,5.4,17.0,48.0,36.77,25.31
2018,11,23,13,0,0.0,41.0,5.5,17.0,41.0,31.37,20.8
2018,11,23,13,15,0.0,40.5,5.45,17.0,40.5,30.98,20.5
2018,11,23,13,30,0.0,40.0,5.4,17.0,40.0,30.59,20.2
2018,11,23,13,45,0.0,39.5,5.4,17.0,39.5,30.19,19.9
2018,11,23,14,0,0.0,39.0,5.4,17.0,39.0,29.8,19.61
2018,11,23,14,15,0.0,42.0,5.35,16.95,42.0,32.09,21.6
2018,11,23,14,30,0.0,45.0,5.3,16.9,45.0,34.39,23.59
2018,11,23,14,45,37.0,68.5,5.25,16.8,79.5,63.17,46.68
2018,11,23,15,0,74.0,92.0,5.2,16.7,114.0,87.6,65.44
2018,11,23,15,15,76.5,89.5,5.2,16.7,109.5,78.94,57.87
2018,11,23,15,30,79.0,87.0,5.2,16.7,105.0,69.1,50.26
2018,11,23,15,45,55.0,69.5,5.1,16.45,81.0,50.22,38.39
2018,11,23,16,0,31.0,52.0,5.0,16.2,57.0,38.02,27.23
2018,11,23,16,15,23.5,36.5,5.0,16.1,39.5,27.0,16.57
2018,11,23,16,30,16.0,21.0,5.0,16.0,22.0,15.88,0.0
2018,11,23,16,45,15.0,12.5,4.95,15.95,13.0,9.83,0.0
2018,11,23,17,0,14.0,4.0,4.9,15.9,4.0,0.0,0.0
2018,11,23,17,15,7.0,2.0,4.9,15.85,2.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,4.85,15.8,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,4.75,15.75,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,4.6,15.65,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,4.45,15.6,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,4.35,15.55,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,24,6,45,35.5,4.0,2.5,14.15,4.0,0.0,0.0
2018,11,24,7,0,71.0,8.0,2.5,14.1,8.0,6.29,0.0
2018,11,24,7,15,208.5,17.5,2.65,14.4,32.0,181.83,0.0
2018,11,24,7,30,346.0,27.0,2.8,14.7,56.0,378.73,259.37
2018,11,24,7,45,446.0,33.5,2.95,15.0,93.5,486.17,387.81
2018,11,24,8,0,546.0,40.0,3.1,15.3,131.0,584.87,473.32
2018,11,24,8,15,404.5,58.5,3.2,15.4,136.5,499.84,411.86
2018,11,24,8,30,263.0,77.0,3.3,15.5,142.0,390.74,326.19
2018,11,24,8,45,209.5,102.5,3.35,15.65,160.0,353.03,295.25
2018,11,24,9,0,156.0,128.0,3.4,15.8,178.0,314.28,262.09
2018,11,24,9,15,203.5,140.0,3.45,16.0,212.5,394.15,327.41
2018,11,24,9,30,251.0,152.0,3.5,16.2,247.0,452.61,374.19
2018,11,24,9,45,300.5,157.5,3.5,16.4,280.5,503.27,414.15
2018,11,24,10,0,350.0,163.0,3.5,16.6,314.0,552.85,452.53
2018,11,24,10,15,352.5,173.0,3.5,16.8,332.5,560.71,457.04
2018,11,24,10,30,355.0,183.0,3.5,17.0,351.0,566.88,460.47
2018,11,24,10,45,352.5,191.0,3.45,17.25,363.0,564.13,456.82
2018,11,24,11,0,350.0,199.0,3.4,17.5,375.0,559.88,452.15
2018,11,24,11,15,368.5,200.0,3.4,17.65,388.5,564.81,455.46
2018,11,24,11,30,387.0,201.0,3.4,17.8,402.0,567.5,456.99
2018,11,24,11,45,383.5,203.0,3.35,17.9,403.0,550.35,442.92
2018,11,24,12,0,380.0,205.0,3.3,18.0,404.0,532.04,428.05
2018,11,24,12,15,442.0,185.5,3.3,18.05,415.0,558.12,448.36
2018,11,24,12,30,504.0,166.0,3.3,18.1,426.0,560.16,450.12
2018,11,24,12,45,641.0,127.0,3.3,18.15,450.0,595.58,477.78
2018,11,24,13,0,778.0,88.0,3.3,18.2,474.0,606.07,485.43
2018,11,24,13,15,735.0,95.0,3.3,18.15,448.5,547.53,438.13
2018,11,24,13,30,692.0,102.0,3.3,18.1,423.0,489.47,390.71
2018,11,24,13,45,640.5,105.5,3.25,18.0,389.5,426.32,338.5
2018,11,24,14,0,589.0,109.0,3.2,17.9,356.0,367.17,288.65
2018,11,24,14,15,659.5,88.5,3.2,17.75,345.0,336.01,258.57
2018,11,24,14,30,730.0,68.0,3.2,17.6,334.0,297.17,220.2
2018,11,24,14,45,721.0,62.5,3.15,17.45,302.0,242.72,170.35
2018,11,24,15,0,712.0,57.0,3.1,17.3,270.0,188.83,121.94
2018,11,24,15,15,669.0,53.5,3.1,17.3,230.5,133.17,77.1
2018,11,24,15,30,626.0,50.0,3.1,17.3,191.0,82.62,44.19
2018,11,24,15,45,556.0,45.0,3.05,16.5,150.5,37.58,27.33
2018,11,24,16,0,486.0,40.0,3.0,15.7,110.0,33.36,23.26
2018,11,24,16,15,353.5,31.5,2.95,15.2,73.0,26.08,15.81
2018,11,24,16,30,221.0,23.0,2.9,14.7,36.0,19.03,0.0
2018,11,24,16,45,110.5,11.5,2.85,14.2,18.0,9.05,0.0
2018,11,24,17,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,25,6,45,34.5,4.5,0.5,11.7,4.0,0.0,0.0
2018,11,25,7,0,69.0,9.0,0.5,11.6,8.0,0.0,0.0
2018,11,25,7,15,207.5,19.0,0.5,11.9,32.0,181.96,0.0
2018,11,25,7,30,346.0,29.0,0.5,12.2,56.0,376.56,245.36
2018,11,25,7,45,374.0,32.5,0.5,12.5,79.0,421.76,332.28
2018,11,25,8,0,402.0,36.0,0.5,12.8,102.0,458.56,368.76
2018,11,25,8,15,254.0,49.0,0.55,13.2,95.0,337.2,277.71
2018,11,25,8,30,106.0,62.0,0.6,13.6,88.0,175.63,146.05
2018,11,25,8,45,60.5,85.0,0.6,13.95,100.5,144.39,119.23
2018,11,25,9,0,15.0,108.0,0.6,14.3,113.0,112.77,90.77
2018,11,25,9,15,85.0,126.5,0.75,14.8,158.0,236.74,195.57
2018,11,25,9,30,155.0,145.0,0.9,15.3,203.0,326.22,268.41
2018,11,25,9,45,248.0,153.0,1.0,15.75,255.0,445.74,362.63
2018,11,25,10,0,341.0,161.0,1.1,16.2,307.0,541.58,435.58
2018,11,25,10,15,383.5,164.5,1.15,16.5,337.5,603.83,480.18
2018,11,25,10,30,426.0,168.0,1.2,16.8,368.0,640.23,505.98
2018,11,25,10,45,451.5,169.0,1.3,17.1,388.0,654.6,516.03
2018,11,25,11,0,477.0,170.0,1.4,17.4,408.0,666.13,524.19
2018,11,25,11,15,442.5,182.0,1.4,17.6,406.5,632.71,497.88
2018,11,25,11,30,408.0,194.0,1.4,17.8,405.0,598.6,471.45
2018,11,25,11,45,394.0,198.5,1.45,17.95,403.0,554.46,438.88
2018,11,25,12,0,380.0,203.0,1.5,18.1,401.0,530.23,420.36
2018,11,25,12,15,398.0,196.5,1.5,18.2,402.5,535.65,423.88
2018,11,25,12,30,416.0,190.0,1.5,18.3,404.0,520.52,412.1
2018,11,25,12,45,428.5,182.5,1.5,18.35,398.5,497.97,394.68
2018,11,25,13,0,441.0,175.0,1.5,18.4,393.0,473.24,375.29
2018,11,25,13,15,447.5,166.0,1.4,18.4,379.5,441.39,349.69
2018,11,25,13,30,454.0,157.0,1.3,18.4,366.0,408.08,322.42
2018,11,25,13,45,497.5,138.0,1.2,18.45,355.5,382.08,299.99
2018,11,25,14,0,541.0,119.0,1.1,18.5,345.0,350.86,272.25
2018,11,25,14,15,635.0,93.5,1.15,18.45,338.5,332.46,252.66
2018,11,25,14,30,729.0,68.0,1.2,18.4,332.0,297.85,218.04
2018,11,25,14,45,698.0,65.5,1.2,18.35,296.5,240.75,167.74
2018,11,25,15,0,667.0,63.0,1.2,18.3,261.0,184.71,119.36
2018,11,25,15,15,581.5,61.0,1.2,18.3,215.5,127.15,75.25
2018,11,25,15,30,496.0,59.0,1.2,18.3,170.0,79.86,45.41
2018,11,25,15,45,387.0,53.5,1.1,17.6,129.0,43.06,31.96
2018,11,25,16,0,278.0,48.0,1.0,16.9,88.0,36.18,25.57
2018,11,25,16,15,180.0,34.5,1.0,16.6,57.0,25.99,15.56
2018,11,25,16,30,82.0,21.0,1.0,16.3,26.0,15.87,0.0
2018,11,25,16,45,41.0,10.5,1.05,15.95,13.0,8.26,0.0
2018,11,25,17,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,11,26,6,45,13.0,2.0,2.25,10.1,2.0,0.0,0.0
2018,11,26,7,0,26.0,4.0,2.3,10.1,4.0,0.0,0.0
2018,11,26,7,15,61.5,15.5,2.4,10.6,19.0,61.62,0.0
2018,11,26,7,30,97.0,27.0,2.5,11.1,34.0,145.24,90.13
2018,11,26,7,45,131.0,42.5,2.55,11.55,59.5,202.1,163.46
2018,11,26,8,0,165.0,58.0,2.6,12.0,85.0,253.63,211.37
2018,11,26,8,15,194.5,73.0,2.5,12.35,113.5,301.01,253.22
2018,11,26,8,30,224.0,88.0,2.4,12.7,142.0,348.9,294.01
2018,11,26,8,45,214.0,103.5,2.25,13.0,162.0,359.86,302.43
2018,11,26,9,0,204.0,119.0,2.1,13.3,182.0,369.42,309.16
2018,11,26,9,15,311.5,121.5,2.1,13.8,231.0,473.58,394.28
2018,11,26,9,30,419.0,124.0,2.1,14.3,280.0,604.17,495.14
2018,11,26,9,45,398.5,139.0,2.1,14.85,297.5,599.59,488.04
2018,11,26,10,0,378.0,154.0,2.1,15.4,315.0,592.72,480.26
2018,11,26,10,15,395.5,161.0,2.05,15.8,338.0,611.37,492.79
2018,11,26,10,30,413.0,168.0,2.0,16.2,361.0,627.76,503.27
2018,11,26,10,45,341.0,185.5,2.0,16.65,349.0,547.01,439.69
2018,11,26,11,0,269.0,203.0,2.0,17.1,337.0,490.54,394.05
2018,11,26,11,15,231.5,214.5,1.9,17.35,331.5,438.49,352.64
2018,11,26,11,30,194.0,226.0,1.8,17.6,326.0,408.79,327.89
2018,11,26,11,45,245.0,215.5,1.7,17.9,342.5,448.68,358.74
2018,11,26,12,0,296.0,205.0,1.6,18.2,359.0,465.05,371.01
2018,11,26,12,15,447.0,172.5,1.6,18.35,402.5,549.36,436.26
2018,11,26,12,30,598.0,140.0,1.6,18.5,446.0,610.88,482.23
2018,11,26,12,45,563.0,145.0,1.55,18.7,427.5,553.0,436.95
2018,11,26,13,0,528.0,150.0,1.5,18.9,409.0,504.89,399.2
2018,11,26,13,15,496.0,146.5,1.45,18.8,382.5,451.89,357.76
2018,11,26,13,30,464.0,143.0,1.4,18.7,356.0,400.99,317.22
2018,11,26,13,45,374.5,149.0,1.3,18.6,314.5,333.38,262.95
2018,11,26,14,0,285.0,155.0,1.2,18.5,273.0,265.67,208.53
2018,11,26,14,15,387.5,129.5,1.15,18.25,276.5,268.53,207.42
2018,11,26,14,30,490.0,104.0,1.1,18.0,280.0,250.95,187.65
2018,11,26,14,45,427.5,99.5,1.0,17.7,241.5,197.71,143.02
2018,11,26,15,0,365.0,95.0,0.9,17.4,203.0,151.62,105.42
2018,11,26,15,15,260.5,88.5,0.9,17.4,160.0,103.81,70.08
2018,11,26,15,30,156.0,82.0,0.9,17.4,117.0,72.01,49.78
2018,11,26,15,45,234.0,62.0,0.9,16.95,101.5,45.62,34.28
2018,11,26,16,0,312.0,42.0,0.9,16.5,86.0,33.98,23.7
2018,11,26,16,15,216.5,31.5,1.0,16.25,57.0,23.99,13.87
2018,11,26,16,30,121.0,21.0,1.1,16.0,28.0,15.92,0.0
2018,11,26,16,45,60.5,10.5,1.2,15.8,14.0,8.26,0.0
2018,11,26,17,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.5,1.85,11.65,0.5,0.0,0.0
2018,11,27,7,0,0.0,1.0,1.9,11.7,1.0,0.0,0.0
2018,11,27,7,15,0.0,3.0,1.9,11.95,3.0,2.36,0.0
2018,11,27,7,30,0.0,5.0,1.9,12.2,5.0,3.78,0.0
2018,11,27,7,45,0.0,7.0,1.95,12.45,7.0,5.3,0.0
2018,11,27,8,0,0.0,9.0,2.0,12.7,9.0,6.82,0.12
2018,11,27,8,15,0.0,11.0,2.1,13.1,11.0,8.34,1.49
2018,11,27,8,30,0.0,13.0,2.2,13.5,13.0,9.87,2.84
2018,11,27,8,45,0.0,24.5,2.35,13.85,24.5,18.65,10.43
2018,11,27,9,0,0.0,36.0,2.5,14.2,36.0,27.47,18.0
2018,11,27,9,15,0.0,59.5,2.6,14.45,59.5,45.58,33.47
2018,11,27,9,30,0.0,83.0,2.7,14.7,83.0,65.84,50.62
2018,11,27,9,45,0.0,81.5,2.8,14.9,81.5,63.59,48.58
2018,11,27,10,0,0.0,80.0,2.9,15.1,80.0,61.73,46.89
2018,11,27,10,15,0.0,91.5,3.0,15.25,91.5,71.75,55.23
2018,11,27,10,30,0.0,103.0,3.1,15.4,103.0,81.81,63.56
2018,11,27,10,45,0.0,115.5,3.2,15.55,115.5,92.83,72.65
2018,11,27,11,0,0.0,128.0,3.3,15.7,128.0,103.88,81.73
2018,11,27,11,15,1.5,138.5,3.45,15.75,139.5,114.42,90.45
2018,11,27,11,30,3.0,149.0,3.6,15.8,151.0,124.87,99.09
2018,11,27,11,45,3.0,143.5,3.75,15.85,145.5,119.04,94.21
2018,11,27,12,0,3.0,138.0,3.9,15.9,140.0,113.48,89.59
2018,11,27,12,15,1.5,122.0,4.0,15.95,123.0,97.76,76.49
2018,11,27,12,30,0.0,106.0,4.1,16.0,106.0,82.78,63.99
2018,11,27,12,45,0.0,96.5,4.25,16.05,96.5,74.8,57.36
2018,11,27,13,0,0.0,87.0,4.4,16.1,87.0,67.01,50.88
2018,11,27,13,15,5.5,84.0,4.35,16.1,86.5,67.85,51.75
2018,11,27,13,30,11.0,81.0,4.3,16.1,86.0,68.16,52.1
2018,11,27,13,45,11.0,87.5,4.3,16.1,92.5,72.81,56.01
2018,11,27,14,0,11.0,94.0,4.3,16.1,99.0,77.42,59.87
2018,11,27,14,15,6.5,77.0,4.2,16.0,80.0,61.59,46.59
2018,11,27,14,30,2.0,60.0,4.1,15.9,61.0,46.59,34.02
2018,11,27,14,45,1.0,47.5,4.05,15.85,48.0,36.57,25.56
2018,11,27,15,0,0.0,35.0,4.0,15.8,35.0,26.7,17.18
2018,11,27,15,15,0.0,26.5,4.0,15.8,26.5,20.18,11.59
2018,11,27,15,30,0.0,18.0,4.0,15.8,18.0,13.68,5.98
2018,11,27,15,45,0.0,14.0,3.55,15.5,14.0,10.62,3.72
2018,11,27,16,0,0.0,10.0,3.1,15.2,10.0,7.58,0.92
2018,11,27,16,15,0.0,7.0,2.9,15.1,7.0,5.3,0.0
2018,11,27,16,30,0.0,4.0,2.7,15.0,4.0,3.02,0.0
2018,11,27,16,45,0.0,2.0,2.5,14.9,2.0,1.57,0.0
2018,11,27,17,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
