Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,1,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,8,7,15,101.5,10.0,2.65,8.15,14.5,87.97,0.0
2018,12,8,7,30,203.0,20.0,2.7,8.6,29.0,182.18,0.0
2018,12,8,7,45,334.0,28.5,2.75,9.0,62.5,376.55,271.02
2018,12,8,8,0,465.0,37.0,2.8,9.4,96.0,511.7,415.89
2018,12,8,8,15,459.0,46.5,2.8,9.8,122.5,528.47,437.68
2018,12,8,8,30,453.0,56.0,2.8,10.2,149.0,543.53,453.74
2018,12,8,8,45,342.0,80.5,2.8,10.55,159.0,471.3,397.75
2018,12,8,9,0,231.0,105.0,2.8,10.9,169.0,378.32,320.6
2018,12,8,9,15,278.5,114.5,2.8,11.45,202.0,434.01,366.99
2018,12,8,9,30,326.0,124.0,2.8,12.0,235.0,489.65,411.38
2018,12,8,9,45,372.0,129.0,2.85,12.6,266.5,560.84,466.34
2018,12,8,10,0,418.0,134.0,2.9,13.2,298.0,607.3,501.3
2018,12,8,10,15,460.5,135.0,2.85,13.6,326.5,643.19,527.59
2018,12,8,10,30,503.0,136.0,2.8,14.0,355.0,676.44,551.02
2018,12,8,10,45,521.5,138.5,2.75,14.45,374.0,685.88,556.12
2018,12,8,11,0,540.0,141.0,2.7,14.9,393.0,692.56,559.35
2018,12,8,11,15,520.5,149.0,2.6,15.1,397.0,668.58,539.76
2018,12,8,11,30,501.0,157.0,2.5,15.3,401.0,643.12,518.75
2018,12,8,11,45,461.0,168.5,2.4,15.5,394.5,602.95,486.27
2018,12,8,12,0,421.0,180.0,2.3,15.7,388.0,562.84,453.88
2018,12,8,12,15,411.0,181.0,2.2,15.8,382.5,535.85,432.27
2018,12,8,12,30,401.0,182.0,2.1,15.9,377.0,508.12,409.89
2018,12,8,12,45,425.0,171.5,2.0,15.95,374.5,492.07,397.05
2018,12,8,13,0,449.0,161.0,1.9,16.0,372.0,472.93,381.39
2018,12,8,13,15,449.0,155.0,1.85,16.0,359.0,440.59,355.09
2018,12,8,13,30,449.0,149.0,1.8,16.0,346.0,407.32,327.58
2018,12,8,13,45,504.5,129.0,1.7,16.0,339.0,387.68,310.05
2018,12,8,14,0,560.0,109.0,1.6,16.0,332.0,367.37,290.54
2018,12,8,14,15,666.0,85.5,1.55,15.9,330.5,350.75,271.93
2018,12,8,14,30,772.0,62.0,1.5,15.8,329.0,321.82,241.09
2018,12,8,14,45,696.0,65.5,1.45,15.65,286.5,255.96,184.15
2018,12,8,15,0,620.0,69.0,1.4,15.5,244.0,196.45,133.59
2018,12,8,15,15,575.0,61.5,1.4,15.5,205.0,141.72,88.08
2018,12,8,15,30,530.0,54.0,1.4,15.5,166.0,92.4,51.79
2018,12,8,15,45,504.5,46.5,1.4,14.65,134.5,49.15,28.78
2018,12,8,16,0,479.0,39.0,1.4,13.8,103.0,32.6,22.62
2018,12,8,16,15,334.5,30.0,1.55,13.45,67.0,24.87,14.13
2018,12,8,16,30,190.0,21.0,1.7,13.1,31.0,17.37,0.0
2018,12,8,16,45,95.0,10.5,1.85,12.75,15.5,8.26,0.0
2018,12,8,17,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,9,7,15,47.5,8.5,1.9,9.75,10.5,44.12,0.0
2018,12,9,7,30,95.0,17.0,1.9,9.8,21.0,91.15,0.0
2018,12,9,7,45,175.5,29.5,1.85,9.9,47.5,241.09,168.49
2018,12,9,8,0,256.0,42.0,1.8,10.0,74.0,332.05,271.62
2018,12,9,8,15,302.5,53.0,1.85,10.15,104.5,391.06,326.02
2018,12,9,8,30,349.0,64.0,1.9,10.3,135.0,451.93,378.55
2018,12,9,8,45,356.0,77.0,1.9,10.45,162.5,479.3,402.17
2018,12,9,9,0,363.0,90.0,1.9,10.6,190.0,505.22,423.56
2018,12,9,9,15,361.5,102.5,1.85,10.75,213.5,520.61,435.25
2018,12,9,9,30,360.0,115.0,1.8,10.9,237.0,534.17,444.76
2018,12,9,9,45,223.5,125.0,1.8,11.05,203.0,386.68,324.2
2018,12,9,10,0,87.0,135.0,1.8,11.2,169.0,240.57,200.99
2018,12,9,10,15,111.0,152.0,1.7,11.35,198.5,281.36,235.27
2018,12,9,10,30,135.0,169.0,1.6,11.5,228.0,320.91,267.16
2018,12,9,10,45,114.0,164.5,1.5,11.65,215.5,289.26,240.03
2018,12,9,11,0,93.0,160.0,1.4,11.8,203.0,258.79,214.18
2018,12,9,11,15,46.5,124.5,1.35,11.85,146.0,154.1,126.54
2018,12,9,11,30,0.0,89.0,1.3,11.9,89.0,68.84,53.2
2018,12,9,11,45,14.0,112.0,1.25,11.95,119.0,100.61,80.71
2018,12,9,12,0,28.0,135.0,1.2,12.0,149.0,142.52,116.12
2018,12,9,12,15,51.0,171.0,1.3,12.0,196.0,195.22,160.17
2018,12,9,12,30,74.0,207.0,1.4,12.0,243.0,246.88,202.55
2018,12,9,12,45,120.0,203.0,1.5,12.0,260.0,283.52,232.95
2018,12,9,13,0,166.0,199.0,1.6,12.0,277.0,300.57,247.19
2018,12,9,13,15,280.0,174.5,1.75,12.0,300.0,345.67,284.48
2018,12,9,13,30,394.0,150.0,1.9,12.0,323.0,378.81,310.54
2018,12,9,13,45,503.0,122.5,2.05,12.0,330.5,381.66,311.06
2018,12,9,14,0,612.0,95.0,2.2,12.0,338.0,378.58,304.98
2018,12,9,14,15,527.5,102.0,2.25,11.95,300.0,313.41,249.2
2018,12,9,14,30,443.0,109.0,2.3,11.9,262.0,252.01,196.74
2018,12,9,14,45,412.5,99.5,2.4,11.85,230.0,205.09,155.12
2018,12,9,15,0,382.0,90.0,2.5,11.8,198.0,161.66,116.76
2018,12,9,15,15,372.5,78.0,2.5,11.8,170.5,123.02,82.9
2018,12,9,15,30,363.0,66.0,2.5,11.8,143.0,85.72,53.34
2018,12,9,15,45,261.5,57.5,2.4,11.45,106.5,49.81,32.79
2018,12,9,16,0,160.0,49.0,2.3,11.1,70.0,36.16,25.98
2018,12,9,16,15,89.5,33.0,2.3,10.9,44.0,24.55,14.06
2018,12,9,16,30,19.0,17.0,2.3,10.7,18.0,13.01,0.0
2018,12,9,16,45,9.5,8.5,2.3,10.5,9.0,6.69,0.0
2018,12,9,17,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,10,7,15,0.0,3.5,2.7,9.1,3.5,2.75,0.0
2018,12,10,7,30,0.0,7.0,2.8,9.3,7.0,5.51,0.0
2018,12,10,7,45,9.0,17.0,2.9,9.5,18.0,21.01,9.28
2018,12,10,8,0,18.0,27.0,3.0,9.7,29.0,39.66,28.21
2018,12,10,8,15,9.0,38.0,3.05,9.95,39.0,37.5,26.82
2018,12,10,8,30,0.0,49.0,3.1,10.2,49.0,39.27,28.26
2018,12,10,8,45,9.5,68.0,3.2,10.5,70.5,67.65,53.39
2018,12,10,9,0,19.0,87.0,3.3,10.8,92.0,108.68,89.17
2018,12,10,9,15,19.0,89.0,3.35,11.15,94.5,106.43,87.18
2018,12,10,9,30,19.0,91.0,3.4,11.5,97.0,105.53,86.27
2018,12,10,9,45,14.5,93.0,3.45,11.85,98.0,90.25,72.81
2018,12,10,10,0,10.0,95.0,3.5,12.2,99.0,86.54,69.23
2018,12,10,10,15,11.5,120.5,3.45,12.6,125.5,112.48,91.08
2018,12,10,10,30,13.0,146.0,3.4,13.0,152.0,138.92,113.04
2018,12,10,10,45,20.0,155.5,3.35,13.35,165.0,153.39,125.1
2018,12,10,11,0,27.0,165.0,3.3,13.7,178.0,184.43,150.79
2018,12,10,11,15,23.5,168.0,3.2,13.95,179.5,165.27,134.42
2018,12,10,11,30,20.0,171.0,3.1,14.2,181.0,163.22,132.33
2018,12,10,11,45,30.0,179.0,3.0,14.45,194.0,193.64,157.51
2018,12,10,12,0,40.0,187.0,2.9,14.7,207.0,207.52,168.86
2018,12,10,12,15,83.0,197.0,2.9,14.85,237.5,248.32,203.17
2018,12,10,12,30,126.0,207.0,2.9,15.0,268.0,301.01,246.24
2018,12,10,12,45,204.0,198.5,2.85,15.15,295.0,337.47,276.5
2018,12,10,13,0,282.0,190.0,2.8,15.3,322.0,380.75,311.1
2018,12,10,13,15,341.0,174.0,2.9,15.35,327.5,382.46,312.21
2018,12,10,13,30,400.0,158.0,3.0,15.4,333.0,390.38,317.46
2018,12,10,13,45,475.0,134.0,3.05,15.45,330.5,379.54,306.97
2018,12,10,14,0,550.0,110.0,3.1,15.5,328.0,365.91,292.78
2018,12,10,14,15,675.5,82.5,3.1,15.4,329.5,354.11,277.68
2018,12,10,14,30,801.0,55.0,3.1,15.3,331.0,327.45,247.85
2018,12,10,14,45,774.0,53.0,3.1,15.2,296.5,268.27,193.69
2018,12,10,15,0,747.0,51.0,3.1,15.1,262.0,211.48,142.08
2018,12,10,15,15,640.5,54.0,3.1,15.1,216.0,147.73,90.64
2018,12,10,15,30,534.0,57.0,3.1,15.1,170.0,97.65,55.77
2018,12,10,15,45,452.0,47.5,2.8,14.1,129.0,50.76,29.79
2018,12,10,16,0,370.0,38.0,2.5,13.1,88.0,31.16,21.42
2018,12,10,16,15,295.5,29.5,2.55,12.7,60.0,24.29,13.74
2018,12,10,16,30,221.0,21.0,2.6,12.3,32.0,17.43,0.0
2018,12,10,16,45,110.5,10.5,2.6,11.95,16.0,8.26,0.0
2018,12,10,17,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,11,7,15,118.5,9.0,2.0,7.95,13.5,7.08,0.0
2018,12,11,7,30,237.0,18.0,2.0,8.4,27.0,207.6,0.0
2018,12,11,7,45,379.0,25.0,1.95,8.8,60.5,405.08,265.25
2018,12,11,8,0,521.0,32.0,1.9,9.2,94.0,540.98,432.21
2018,12,11,8,15,592.5,36.5,1.95,9.7,133.5,624.82,507.29
2018,12,11,8,30,664.0,41.0,2.0,10.2,173.0,708.55,575.49
2018,12,11,8,45,511.0,62.0,2.1,10.7,176.5,611.41,504.11
2018,12,11,9,0,358.0,83.0,2.2,11.2,180.0,490.28,410.82
2018,12,11,9,15,318.0,104.5,2.2,11.65,199.5,481.32,403.18
2018,12,11,9,30,278.0,126.0,2.2,12.1,219.0,446.64,373.91
2018,12,11,9,45,314.5,134.0,2.25,12.55,248.5,488.38,407.13
2018,12,11,10,0,351.0,142.0,2.3,13.0,278.0,529.06,438.35
2018,12,11,10,15,402.0,143.0,2.3,13.35,308.5,596.94,489.77
2018,12,11,10,30,453.0,144.0,2.3,13.7,339.0,639.01,520.87
2018,12,11,10,45,455.5,150.0,2.35,14.1,353.5,638.36,518.66
2018,12,11,11,0,458.0,156.0,2.4,14.5,368.0,635.57,515.19
2018,12,11,11,15,424.0,168.5,2.5,14.7,368.5,605.09,490.6
2018,12,11,11,30,390.0,181.0,2.6,14.9,369.0,553.29,450.28
2018,12,11,11,45,397.5,181.5,2.7,15.15,374.5,564.63,458.29
2018,12,11,12,0,405.0,182.0,2.8,15.4,380.0,553.44,449.08
2018,12,11,12,15,414.0,178.5,2.9,15.5,380.0,537.29,436.47
2018,12,11,12,30,423.0,175.0,3.0,15.6,380.0,519.12,422.14
2018,12,11,12,45,427.5,170.5,3.1,15.7,373.5,494.83,402.77
2018,12,11,13,0,432.0,166.0,3.2,15.8,367.0,469.0,381.86
2018,12,11,13,15,433.0,158.5,3.3,15.8,354.0,436.69,355.56
2018,12,11,13,30,434.0,151.0,3.4,15.8,341.0,403.41,327.93
2018,12,11,13,45,497.5,129.0,3.5,15.8,335.0,387.0,313.13
2018,12,11,14,0,561.0,107.0,3.6,15.8,329.0,369.19,295.65
2018,12,11,14,15,671.5,81.5,3.5,15.65,327.0,352.88,277.07
2018,12,11,14,30,782.0,56.0,3.4,15.5,325.0,323.63,245.5
2018,12,11,14,45,737.5,55.5,3.3,15.35,288.0,262.18,190.1
2018,12,11,15,0,693.0,55.0,3.2,15.2,251.0,205.1,139.11
2018,12,11,15,15,666.5,49.5,3.2,15.2,215.5,151.03,92.25
2018,12,11,15,30,640.0,44.0,3.2,15.2,180.0,99.95,53.26
2018,12,11,15,45,568.0,39.5,2.8,14.3,141.0,51.48,27.81
2018,12,11,16,0,496.0,35.0,2.4,13.4,102.0,29.42,19.89
2018,12,11,16,15,336.0,28.0,2.5,13.05,66.0,23.18,12.87
2018,12,11,16,30,176.0,21.0,2.6,12.7,30.0,17.33,0.0
2018,12,11,16,45,88.0,10.5,2.75,12.35,15.0,8.26,0.0
2018,12,11,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,12,12,7,15,60.5,8.0,3.95,10.05,10.0,0.0,0.0
2018,12,12,7,30,121.0,16.0,4.2,10.2,20.0,111.2,0.0
2018,12,12,7,45,205.5,27.5,4.4,10.4,46.5,258.77,163.86
2018,12,12,8,0,290.0,39.0,4.6,10.6,73.0,357.09,291.67
2018,12,12,8,15,389.5,46.5,4.65,10.8,111.5,463.71,387.59
2018,12,12,8,30,489.0,54.0,4.7,11.0,150.0,572.59,480.06
2018,12,12,8,45,466.5,65.5,4.75,11.2,173.0,573.26,483.14
2018,12,12,9,0,444.0,77.0,4.8,11.4,196.0,563.35,476.5
2018,12,12,9,15,391.0,97.5,4.75,11.75,213.0,542.14,459.15
2018,12,12,9,30,338.0,118.0,4.7,12.1,230.0,516.75,436.62
2018,12,12,9,45,398.0,120.5,4.65,12.45,265.0,575.39,483.92
2018,12,12,10,0,458.0,123.0,4.6,12.8,300.0,632.39,527.93
2018,12,12,10,15,482.5,128.0,4.55,13.15,325.0,656.01,544.65
2018,12,12,10,30,507.0,133.0,4.5,13.5,350.0,677.18,559.41
2018,12,12,10,45,518.5,136.5,4.5,13.9,367.0,681.51,561.18
2018,12,12,11,0,530.0,140.0,4.5,14.3,384.0,683.32,561.16
2018,12,12,11,15,500.0,151.5,4.55,14.55,386.5,654.49,537.55
2018,12,12,11,30,470.0,163.0,4.6,14.8,389.0,624.46,512.64
2018,12,12,11,45,505.0,155.5,4.6,15.05,400.0,627.73,514.97
2018,12,12,12,0,540.0,148.0,4.6,15.3,411.0,627.18,514.06
2018,12,12,12,15,544.5,146.0,4.65,15.5,410.0,604.89,495.91
2018,12,12,12,30,549.0,144.0,4.7,15.7,409.0,580.54,476.06
2018,12,12,12,45,583.0,131.5,4.75,15.85,407.5,571.76,468.54
2018,12,12,13,0,617.0,119.0,4.8,16.0,406.0,550.92,451.26
2018,12,12,13,15,609.5,115.5,4.75,16.05,390.5,509.1,416.4
2018,12,12,13,30,602.0,112.0,4.7,16.1,375.0,466.57,380.4
2018,12,12,13,45,584.5,108.0,4.65,16.1,351.5,418.02,338.93
2018,12,12,14,0,567.0,104.0,4.6,16.1,328.0,370.24,297.28
2018,12,12,14,15,599.5,90.5,4.4,16.0,311.0,334.43,263.84
2018,12,12,14,30,632.0,77.0,4.2,15.9,294.0,294.26,225.49
2018,12,12,14,45,558.0,78.0,4.0,15.75,255.0,233.65,172.62
2018,12,12,15,0,484.0,79.0,3.8,15.6,216.0,180.93,127.5
2018,12,12,15,15,532.5,64.0,3.8,15.6,194.0,142.31,90.86
2018,12,12,15,30,581.0,49.0,3.8,15.6,172.0,97.86,53.58
2018,12,12,15,45,564.0,41.5,3.25,14.4,140.0,54.36,29.63
2018,12,12,16,0,547.0,34.0,2.7,13.2,108.0,31.37,21.6
2018,12,12,16,15,395.5,27.5,2.7,12.8,71.0,23.0,12.77
2018,12,12,16,30,244.0,21.0,2.7,12.4,34.0,17.47,0.0
2018,12,12,16,45,122.0,10.5,2.7,12.0,17.0,8.26,0.0
2018,12,12,17,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,13,7,15,109.5,9.0,2.75,8.35,12.5,0.0,0.0
2018,12,13,7,30,219.0,18.0,2.8,8.8,25.0,192.38,0.0
2018,12,13,7,45,360.0,24.5,2.9,9.25,57.0,384.33,231.55
2018,12,13,8,0,501.0,31.0,3.0,9.7,89.0,521.18,417.36
2018,12,13,8,15,554.5,37.5,3.15,10.1,125.5,590.23,484.22
2018,12,13,8,30,608.0,44.0,3.3,10.5,162.0,659.24,543.67
2018,12,13,8,45,483.5,64.5,3.45,10.95,171.5,587.7,490.6
2018,12,13,9,0,359.0,85.0,3.6,11.4,181.0,494.12,417.31
2018,12,13,9,15,340.0,102.5,3.6,11.9,203.5,499.84,421.54
2018,12,13,9,30,321.0,120.0,3.6,12.4,226.0,479.91,404.38
2018,12,13,9,45,370.5,125.0,3.65,12.85,258.5,554.49,463.37
2018,12,13,10,0,420.0,130.0,3.7,13.3,291.0,604.55,501.92
2018,12,13,10,15,465.0,130.5,3.7,13.75,320.0,642.44,530.05
2018,12,13,10,30,510.0,131.0,3.7,14.2,349.0,677.73,555.47
2018,12,13,10,45,527.0,133.5,3.75,14.6,367.5,686.07,560.35
2018,12,13,11,0,544.0,136.0,3.8,15.0,386.0,691.72,563.41
2018,12,13,11,15,510.5,148.5,3.8,15.25,387.5,660.84,538.54
2018,12,13,11,30,477.0,161.0,3.8,15.5,389.0,628.79,512.15
2018,12,13,11,45,458.0,167.0,3.8,15.7,388.0,601.18,489.67
2018,12,13,12,0,439.0,173.0,3.8,15.9,387.0,572.72,466.45
2018,12,13,12,15,447.5,170.5,3.75,16.05,387.5,556.25,453.04
2018,12,13,12,30,456.0,168.0,3.7,16.2,388.0,537.7,437.81
2018,12,13,12,45,462.5,162.5,3.65,16.35,381.5,512.63,417.38
2018,12,13,13,0,469.0,157.0,3.6,16.5,375.0,485.8,395.29
2018,12,13,13,15,471.0,150.0,3.55,16.55,362.0,453.06,368.3
2018,12,13,13,30,473.0,143.0,3.5,16.6,349.0,419.16,339.86
2018,12,13,13,45,536.0,122.5,3.4,16.6,344.0,402.09,324.19
2018,12,13,14,0,599.0,102.0,3.3,16.6,339.0,383.9,306.11
2018,12,13,14,15,698.5,80.5,3.15,16.45,336.0,365.17,285.6
2018,12,13,14,30,798.0,59.0,3.0,16.3,333.0,334.99,253.55
2018,12,13,14,45,767.5,56.5,2.8,16.15,297.5,274.42,198.62
2018,12,13,15,0,737.0,54.0,2.6,16.0,262.0,216.66,146.54
2018,12,13,15,15,693.0,50.5,2.6,16.0,223.5,158.95,97.32
2018,12,13,15,30,649.0,47.0,2.6,16.0,185.0,106.24,57.5
2018,12,13,15,45,577.0,42.5,2.25,14.8,145.5,56.96,30.86
2018,12,13,16,0,505.0,38.0,1.9,13.6,106.0,31.92,22.05
2018,12,13,16,15,367.5,30.0,1.95,13.15,70.0,24.98,14.4
2018,12,13,16,30,230.0,22.0,2.0,12.7,34.0,18.31,0.0
2018,12,13,16,45,115.0,11.0,2.05,12.25,17.0,8.65,0.0
2018,12,13,17,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,12,14,7,15,0.0,2.5,5.05,12.65,2.5,0.0,0.0
2018,12,14,7,30,0.0,5.0,5.2,12.9,5.0,3.93,0.0
2018,12,14,7,45,0.0,10.5,5.4,13.2,10.5,7.97,0.0
2018,12,14,8,0,0.0,16.0,5.6,13.5,16.0,12.16,4.22
2018,12,14,8,15,0.0,22.0,5.8,13.75,22.0,16.74,8.41
2018,12,14,8,30,0.0,28.0,6.0,14.0,28.0,21.33,12.49
2018,12,14,8,45,0.0,28.5,6.2,14.25,28.5,21.71,12.92
2018,12,14,9,0,0.0,29.0,6.4,14.5,29.0,22.09,13.3
2018,12,14,9,15,0.0,20.5,6.5,14.7,20.5,15.59,7.73
2018,12,14,9,30,0.0,12.0,6.6,14.9,12.0,9.12,2.17
2018,12,14,9,45,0.0,24.0,6.65,15.05,24.0,18.28,10.01
2018,12,14,10,0,0.0,36.0,6.7,15.2,36.0,27.48,17.84
2018,12,14,10,15,1.0,64.0,6.75,15.3,64.5,50.03,37.03
2018,12,14,10,30,2.0,92.0,6.8,15.4,93.0,74.52,57.73
2018,12,14,10,45,125.5,124.5,6.8,15.5,182.0,252.15,211.3
2018,12,14,11,0,249.0,157.0,6.8,15.6,271.0,421.44,352.63
2018,12,14,11,15,368.5,156.5,6.85,15.65,330.0,542.56,451.77
2018,12,14,11,30,488.0,156.0,6.9,15.7,389.0,633.25,525.15
2018,12,14,11,45,421.0,173.0,6.9,15.75,375.5,576.86,477.8
2018,12,14,12,0,354.0,190.0,6.9,15.8,362.0,503.69,417.62
2018,12,14,12,15,287.5,197.0,6.8,15.85,336.0,442.9,366.71
2018,12,14,12,30,221.0,204.0,6.7,15.9,310.0,369.57,305.6
2018,12,14,12,45,131.5,191.0,6.65,15.9,254.0,280.58,230.92
2018,12,14,13,0,42.0,178.0,6.6,15.9,198.0,186.57,151.53
2018,12,14,13,15,26.5,158.0,6.45,15.85,170.5,153.92,124.23
2018,12,14,13,30,11.0,138.0,6.3,15.8,143.0,116.54,92.86
2018,12,14,13,45,35.5,139.0,6.2,15.75,153.5,135.71,109.13
2018,12,14,14,0,60.0,140.0,6.1,15.7,164.0,144.82,116.54
2018,12,14,14,15,45.0,116.0,5.95,15.6,133.0,113.27,89.91
2018,12,14,14,30,30.0,92.0,5.8,15.5,102.0,84.45,65.62
2018,12,14,14,45,95.0,85.0,5.6,15.35,112.5,98.56,75.35
2018,12,14,15,0,160.0,78.0,5.4,15.2,123.0,102.89,75.61
2018,12,14,15,15,181.0,78.0,5.4,15.2,122.0,93.94,66.15
2018,12,14,15,30,202.0,78.0,5.4,15.2,121.0,81.63,55.17
2018,12,14,15,45,172.0,63.5,4.95,14.8,94.5,53.73,35.96
2018,12,14,16,0,142.0,49.0,4.5,14.4,68.0,36.09,25.55
2018,12,14,16,15,88.5,32.0,4.3,14.25,42.5,23.91,13.49
2018,12,14,16,30,35.0,15.0,4.1,14.1,17.0,11.5,0.0
2018,12,14,16,45,17.5,7.5,3.95,13.9,8.5,5.9,0.0
2018,12,14,17,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,15,7,15,9.0,5.0,2.8,12.05,5.5,0.0,0.0
2018,12,15,7,30,18.0,10.0,2.9,12.3,11.0,22.47,0.0
2018,12,15,7,45,45.0,25.5,3.0,12.55,30.0,83.99,40.76
2018,12,15,8,0,72.0,41.0,3.1,12.8,49.0,134.17,105.18
2018,12,15,8,15,98.5,56.5,3.2,13.05,72.5,176.78,145.31
2018,12,15,8,30,125.0,72.0,3.3,13.3,96.0,219.79,183.78
2018,12,15,8,45,118.5,85.5,3.45,13.55,112.0,228.63,191.99
2018,12,15,9,0,112.0,99.0,3.6,13.8,128.0,237.12,199.27
2018,12,15,9,15,61.5,105.5,3.55,14.15,122.0,172.5,143.47
2018,12,15,9,30,11.0,112.0,3.5,14.5,116.0,111.86,90.13
2018,12,15,9,45,9.0,116.0,3.5,14.85,119.5,110.84,89.04
2018,12,15,10,0,7.0,120.0,3.5,15.2,123.0,110.48,88.41
2018,12,15,10,15,13.0,126.5,3.4,15.5,132.0,120.97,97.25
2018,12,15,10,30,19.0,133.0,3.3,15.8,141.0,131.51,106.03
2018,12,15,10,45,12.0,137.5,3.2,16.1,142.5,127.67,102.22
2018,12,15,11,0,5.0,142.0,3.1,16.4,144.0,124.18,98.75
2018,12,15,11,15,14.0,156.5,3.05,16.55,163.0,145.58,116.66
2018,12,15,11,30,23.0,171.0,3.0,16.7,182.0,166.55,134.02
2018,12,15,11,45,31.0,175.0,2.95,16.9,190.0,191.0,154.01
2018,12,15,12,0,39.0,179.0,2.9,17.1,198.0,198.91,160.42
2018,12,15,12,15,82.5,190.5,2.9,17.15,230.5,242.11,196.56
2018,12,15,12,30,126.0,202.0,2.9,17.2,263.0,297.34,241.47
2018,12,15,12,45,112.5,191.5,2.9,17.3,245.0,268.14,217.35
2018,12,15,13,0,99.0,181.0,2.9,17.4,227.0,240.42,194.57
2018,12,15,13,15,69.5,166.5,2.85,17.4,198.0,188.57,151.93
2018,12,15,13,30,40.0,152.0,2.8,17.4,169.0,153.39,122.7
2018,12,15,13,45,35.0,130.0,2.75,17.4,144.5,127.3,101.14
2018,12,15,14,0,30.0,108.0,2.7,17.4,120.0,102.75,80.69
2018,12,15,14,15,30.0,93.5,2.7,17.3,104.5,88.01,68.3
2018,12,15,14,30,30.0,79.0,2.7,17.2,89.0,73.68,56.11
2018,12,15,14,45,35.5,93.5,2.7,17.1,104.5,84.96,65.17
2018,12,15,15,0,41.0,108.0,2.7,17.0,120.0,94.74,72.8
2018,12,15,15,15,24.0,91.0,2.7,17.0,97.5,74.59,56.32
2018,12,15,15,30,7.0,74.0,2.7,17.0,75.0,56.33,41.53
2018,12,15,15,45,4.0,58.5,2.7,16.2,59.0,43.61,30.83
2018,12,15,16,0,1.0,43.0,2.7,15.4,43.0,31.93,21.9
2018,12,15,16,15,0.5,28.0,2.8,15.05,28.0,21.1,11.27
2018,12,15,16,30,0.0,13.0,2.9,14.7,13.0,9.9,0.0
2018,12,15,16,45,0.0,6.5,2.95,14.35,6.5,5.11,0.0
2018,12,15,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,4.65,13.45,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,4.75,13.6,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,4.75,13.7,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,4.6,13.45,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,4.75,13.55,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,4.85,13.65,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,4.7,13.8,1.5,0.0,0.0
2018,12,16,7,30,0.0,3.0,4.8,14.0,3.0,2.36,0.0
2018,12,16,7,45,0.0,6.5,4.85,14.2,6.5,4.92,0.0
2018,12,16,8,0,0.0,10.0,4.9,14.4,10.0,7.58,0.44
2018,12,16,8,15,0.0,13.5,5.05,14.55,13.5,10.24,2.91
2018,12,16,8,30,0.0,17.0,5.2,14.7,17.0,12.91,5.3
2018,12,16,8,45,0.0,20.5,5.3,14.9,20.5,15.58,7.65
2018,12,16,9,0,0.0,24.0,5.4,15.1,24.0,18.26,9.99
2018,12,16,9,15,0.0,28.5,5.45,15.2,28.5,21.71,12.96
2018,12,16,9,30,0.0,33.0,5.5,15.3,33.0,25.17,15.91
2018,12,16,9,45,0.0,31.5,5.55,15.45,31.5,24.02,14.9
2018,12,16,10,0,0.0,30.0,5.6,15.6,30.0,22.88,13.9
2018,12,16,10,15,0.0,36.5,5.7,15.7,36.5,27.87,18.12
2018,12,16,10,30,0.0,43.0,5.8,15.8,43.0,32.87,22.33
2018,12,16,10,45,0.0,51.5,5.9,15.9,51.5,39.42,27.83
2018,12,16,11,0,0.0,60.0,6.0,16.0,60.0,45.99,33.33
2018,12,16,11,15,0.0,46.5,5.95,16.0,46.5,35.59,24.51
2018,12,16,11,30,0.0,33.0,5.9,16.0,33.0,25.22,15.73
2018,12,16,11,45,0.0,60.0,5.85,16.0,60.0,46.0,33.28
2018,12,16,12,0,0.0,87.0,5.8,16.0,87.0,67.1,51.02
2018,12,16,12,15,0.0,72.5,5.75,16.0,72.5,55.67,41.4
2018,12,16,12,30,0.0,58.0,5.7,16.0,58.0,44.46,31.97
2018,12,16,12,45,0.0,48.0,5.65,16.0,48.0,36.75,25.48
2018,12,16,13,0,0.0,38.0,5.6,16.0,38.0,29.05,18.99
2018,12,16,13,15,0.0,44.0,5.6,16.0,44.0,33.66,22.92
2018,12,16,13,30,0.0,50.0,5.6,16.0,50.0,38.27,26.85
2018,12,16,13,45,0.0,43.0,5.65,16.0,43.0,32.87,22.31
2018,12,16,14,0,0.0,36.0,5.7,16.0,36.0,27.49,17.77
2018,12,16,14,15,0.0,26.0,5.75,15.95,26.0,19.82,11.26
2018,12,16,14,30,0.0,16.0,5.8,15.9,16.0,12.17,4.75
2018,12,16,14,45,0.0,25.5,5.8,15.85,25.5,19.42,10.95
2018,12,16,15,0,0.0,35.0,5.8,15.8,35.0,26.7,17.16
2018,12,16,15,15,0.0,35.0,5.8,15.8,35.0,26.7,17.11
2018,12,16,15,30,0.0,35.0,5.8,15.8,35.0,26.71,17.01
2018,12,16,15,45,0.0,28.0,5.75,15.55,28.0,21.34,12.31
2018,12,16,16,0,0.0,21.0,5.7,15.3,21.0,15.98,8.15
2018,12,16,16,15,0.0,14.5,5.6,15.25,14.5,11.02,3.2
2018,12,16,16,30,0.0,8.0,5.5,15.2,8.0,6.07,0.0
2018,12,16,16,45,0.0,4.0,5.45,15.1,4.0,3.15,0.0
2018,12,16,17,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,17,7,15,36.0,4.5,1.85,10.9,5.5,0.0,0.0
2018,12,17,7,30,72.0,9.0,1.8,11.3,11.0,65.34,0.0
2018,12,17,7,45,62.5,23.0,1.7,11.7,27.0,106.18,44.09
2018,12,17,8,0,53.0,37.0,1.6,12.1,43.0,109.18,83.96
2018,12,17,8,15,84.5,52.5,1.65,12.45,66.5,156.84,128.22
2018,12,17,8,30,116.0,68.0,1.7,12.8,90.0,204.76,170.65
2018,12,17,8,45,120.0,82.5,1.7,13.2,109.5,225.54,188.81
2018,12,17,9,0,124.0,97.0,1.7,13.6,129.0,245.95,206.02
2018,12,17,9,15,160.0,111.5,1.65,13.85,159.0,296.67,248.54
2018,12,17,9,30,196.0,126.0,1.6,14.1,189.0,368.68,306.53
2018,12,17,9,45,237.0,137.0,1.55,14.35,221.0,418.81,346.14
2018,12,17,10,0,278.0,148.0,1.5,14.6,253.0,468.04,384.16
2018,12,17,10,15,335.0,150.0,1.5,14.8,285.0,518.98,423.56
2018,12,17,10,30,392.0,152.0,1.5,15.0,317.0,591.64,477.8
2018,12,17,10,45,418.0,154.5,1.55,15.2,338.0,610.02,490.6
2018,12,17,11,0,444.0,157.0,1.6,15.4,359.0,625.81,501.87
2018,12,17,11,15,431.0,164.5,1.65,15.5,365.0,609.21,488.44
2018,12,17,11,30,418.0,172.0,1.7,15.6,371.0,591.15,474.19
2018,12,17,11,45,377.0,182.5,1.75,15.7,363.0,531.55,428.47
2018,12,17,12,0,336.0,193.0,1.8,15.8,355.0,493.99,398.81
2018,12,17,12,15,271.5,198.5,1.85,15.85,329.0,433.58,350.83
2018,12,17,12,30,207.0,204.0,1.9,15.9,303.0,360.48,292.6
2018,12,17,12,45,129.5,197.0,1.95,15.95,258.5,286.59,232.52
2018,12,17,13,0,52.0,190.0,2.0,16.0,214.0,206.05,166.23
2018,12,17,13,15,59.0,184.5,2.0,15.95,211.0,200.59,162.1
2018,12,17,13,30,66.0,179.0,2.0,15.9,208.0,194.57,157.17
2018,12,17,13,45,68.0,163.5,2.05,15.8,192.0,175.72,141.66
2018,12,17,14,0,70.0,148.0,2.1,15.7,176.0,157.24,126.24
2018,12,17,14,15,54.0,116.5,2.05,15.55,137.0,117.71,93.28
2018,12,17,14,30,38.0,85.0,2.0,15.4,98.0,81.59,63.0
2018,12,17,14,45,67.0,75.0,1.95,15.2,95.0,82.83,62.95
2018,12,17,15,0,96.0,65.0,1.9,15.0,92.0,75.93,55.41
2018,12,17,15,15,107.0,69.0,1.9,15.0,95.0,73.85,52.51
2018,12,17,15,30,118.0,73.0,1.9,15.0,98.0,69.46,48.31
2018,12,17,15,45,95.0,59.5,1.7,14.25,77.0,48.89,33.35
2018,12,17,16,0,72.0,46.0,1.5,13.5,56.0,34.12,24.04
2018,12,17,16,15,42.0,31.5,1.5,13.3,37.0,23.66,13.61
2018,12,17,16,30,12.0,17.0,1.5,13.1,18.0,13.09,0.0
2018,12,17,16,45,6.0,8.5,1.5,12.85,9.0,6.69,0.0
2018,12,17,17,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
