Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,18,7,15,30.0,6.0,1.95,10.9,6.5,0.0,0.0
2018,12,18,7,30,60.0,12.0,1.9,11.3,13.0,57.93,0.0
2018,12,18,7,45,57.5,25.5,1.9,11.75,29.0,95.52,34.54
2018,12,18,8,0,55.0,39.0,1.9,12.2,45.0,116.95,89.8
2018,12,18,8,15,96.0,54.5,1.95,12.55,70.0,172.18,141.05
2018,12,18,8,30,137.0,70.0,2.0,12.9,95.0,247.13,205.84
2018,12,18,8,45,164.0,84.5,2.05,13.25,121.5,290.21,243.04
2018,12,18,9,0,191.0,99.0,2.1,13.6,148.0,333.55,279.53
2018,12,18,9,15,224.5,111.0,2.05,13.85,177.0,379.05,316.95
2018,12,18,9,30,258.0,123.0,2.0,14.1,206.0,424.39,353.21
2018,12,18,9,45,310.0,129.5,1.95,14.35,239.0,479.02,396.45
2018,12,18,10,0,362.0,136.0,1.9,14.6,272.0,556.37,455.35
2018,12,18,10,15,369.5,144.5,1.85,14.85,292.0,568.51,462.66
2018,12,18,10,30,377.0,153.0,1.8,15.1,312.0,578.74,468.9
2018,12,18,10,45,384.5,160.0,1.7,15.35,328.5,585.2,472.0
2018,12,18,11,0,392.0,167.0,1.6,15.6,345.0,589.58,473.52
2018,12,18,11,15,398.5,171.0,1.55,15.75,356.0,587.56,470.81
2018,12,18,11,30,405.0,175.0,1.5,15.9,367.0,583.49,466.65
2018,12,18,11,45,399.5,178.5,1.45,16.05,369.5,566.56,452.75
2018,12,18,12,0,394.0,182.0,1.4,16.2,372.0,548.28,437.95
2018,12,18,12,15,385.0,182.5,1.35,16.25,367.5,505.07,404.93
2018,12,18,12,30,376.0,183.0,1.3,16.3,363.0,480.21,385.33
2018,12,18,12,45,332.0,175.5,1.3,16.4,332.0,421.7,339.5
2018,12,18,13,0,288.0,168.0,1.3,16.5,301.0,366.36,295.71
2018,12,18,13,15,256.5,162.0,1.3,16.5,277.5,323.79,261.56
2018,12,18,13,30,225.0,156.0,1.3,16.5,254.0,283.85,229.05
2018,12,18,13,45,250.5,154.0,1.35,16.55,257.5,279.87,225.1
2018,12,18,14,0,276.0,152.0,1.4,16.6,261.0,272.66,217.8
2018,12,18,14,15,187.5,143.0,1.4,16.5,214.5,202.27,160.36
2018,12,18,14,30,99.0,134.0,1.4,16.4,168.0,150.55,118.57
2018,12,18,14,45,54.0,115.0,1.4,16.3,133.5,108.46,84.32
2018,12,18,15,0,9.0,96.0,1.4,16.2,99.0,76.0,58.48
2018,12,18,15,15,103.5,75.0,1.4,16.2,98.0,78.26,56.11
2018,12,18,15,30,198.0,54.0,1.4,16.2,97.0,66.65,42.34
2018,12,18,15,45,351.5,45.0,1.25,15.4,101.5,52.69,29.91
2018,12,18,16,0,505.0,36.0,1.1,14.6,106.0,30.26,20.61
2018,12,18,16,15,372.0,28.5,1.15,14.35,70.5,23.7,13.65
2018,12,18,16,30,239.0,21.0,1.2,14.1,35.0,17.38,0.0
2018,12,18,16,45,119.5,10.5,1.2,13.8,17.5,8.26,0.0
2018,12,18,17,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,19,7,15,88.0,7.5,0.85,11.95,9.5,0.0,0.0
2018,12,19,7,30,176.0,15.0,0.8,12.2,19.0,153.84,0.0
2018,12,19,7,45,164.0,17.5,0.75,12.45,27.5,201.75,67.75
2018,12,19,8,0,152.0,20.0,0.7,12.7,36.0,195.13,152.38
2018,12,19,8,15,76.0,30.0,0.85,13.0,38.0,122.54,99.04
2018,12,19,8,30,0.0,40.0,1.0,13.3,40.0,30.59,20.36
2018,12,19,8,45,0.0,49.0,1.15,13.65,49.0,37.78,26.74
2018,12,19,9,0,0.0,58.0,1.3,14.0,58.0,45.49,33.42
2018,12,19,9,15,1.0,73.0,1.5,14.35,73.5,60.61,46.37
2018,12,19,9,30,2.0,88.0,1.7,14.7,89.0,75.73,59.17
2018,12,19,9,45,3.0,101.5,1.85,15.05,103.0,89.16,70.42
2018,12,19,10,0,4.0,115.0,2.0,15.4,117.0,102.55,81.51
2018,12,19,10,15,19.0,134.0,2.1,15.6,142.0,135.49,109.5
2018,12,19,10,30,34.0,153.0,2.2,15.8,167.0,185.77,151.3
2018,12,19,10,45,59.5,170.0,2.3,16.05,196.0,227.07,185.54
2018,12,19,11,0,85.0,187.0,2.4,16.3,225.0,267.24,218.38
2018,12,19,11,15,159.5,187.0,2.4,16.45,261.5,348.95,285.46
2018,12,19,11,30,234.0,187.0,2.4,16.6,298.0,426.99,347.69
2018,12,19,11,45,212.0,194.0,2.35,16.75,295.5,386.14,314.24
2018,12,19,12,0,190.0,201.0,2.3,16.9,293.0,366.0,297.3
2018,12,19,12,15,181.0,205.5,2.25,16.95,292.5,353.91,287.08
2018,12,19,12,30,172.0,210.0,2.2,17.0,292.0,341.82,276.84
2018,12,19,12,45,183.0,204.5,2.15,17.1,290.5,333.06,269.72
2018,12,19,13,0,194.0,199.0,2.1,17.2,289.0,323.19,261.56
2018,12,19,13,15,199.0,192.0,2.0,17.2,281.5,306.86,248.07
2018,12,19,13,30,204.0,185.0,1.9,17.2,274.0,289.88,233.86
2018,12,19,13,45,237.0,170.0,1.8,17.2,268.0,289.03,232.3
2018,12,19,14,0,270.0,155.0,1.7,17.2,262.0,273.36,218.29
2018,12,19,14,15,449.0,118.0,1.6,17.05,280.0,301.93,237.24
2018,12,19,14,30,628.0,81.0,1.5,16.9,298.0,305.8,232.94
2018,12,19,14,45,679.0,67.5,1.4,16.8,280.5,267.54,195.31
2018,12,19,15,0,730.0,54.0,1.3,16.7,263.0,224.35,152.96
2018,12,19,15,15,600.5,58.0,1.3,16.7,213.5,157.11,99.53
2018,12,19,15,30,471.0,62.0,1.3,16.7,164.0,105.99,63.39
2018,12,19,15,45,427.5,51.5,1.1,16.05,129.5,62.5,35.69
2018,12,19,16,0,384.0,41.0,0.9,15.4,95.0,33.63,23.46
2018,12,19,16,15,315.0,32.0,0.9,15.2,66.0,26.39,15.87
2018,12,19,16,30,246.0,23.0,0.9,15.0,37.0,19.12,0.0
2018,12,19,16,45,123.0,11.5,0.85,14.75,18.5,9.05,0.0
2018,12,19,17,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,20,7,15,28.5,5.5,2.5,9.5,6.0,0.0,0.0
2018,12,20,7,30,57.0,11.0,2.5,9.6,12.0,54.6,0.0
2018,12,20,7,45,69.0,25.0,2.55,9.75,29.5,116.86,31.15
2018,12,20,8,0,81.0,39.0,2.6,9.9,47.0,141.26,109.95
2018,12,20,8,15,94.0,42.0,2.55,10.05,55.5,162.95,134.6
2018,12,20,8,30,107.0,45.0,2.5,10.2,64.0,173.79,146.48
2018,12,20,8,45,53.5,41.0,2.5,10.35,50.5,97.94,81.23
2018,12,20,9,0,0.0,37.0,2.5,10.5,37.0,28.23,18.91
2018,12,20,9,15,42.0,74.0,2.35,10.75,87.5,110.73,92.2
2018,12,20,9,30,84.0,111.0,2.2,11.0,138.0,217.07,183.44
2018,12,20,9,45,61.0,125.5,2.1,11.2,146.0,190.08,159.25
2018,12,20,10,0,38.0,140.0,2.0,11.4,154.0,182.32,151.37
2018,12,20,10,15,48.5,153.5,1.85,11.65,173.0,205.39,170.58
2018,12,20,10,30,59.0,167.0,1.7,11.9,192.0,228.09,189.1
2018,12,20,10,45,71.0,179.5,1.55,12.1,211.0,250.38,207.1
2018,12,20,11,0,83.0,192.0,1.4,12.3,230.0,272.02,224.3
2018,12,20,11,15,62.5,184.5,1.3,12.45,213.5,238.48,195.8
2018,12,20,11,30,42.0,177.0,1.2,12.6,197.0,206.99,169.15
2018,12,20,11,45,37.5,180.5,1.15,12.7,198.5,203.53,166.01
2018,12,20,12,0,33.0,184.0,1.1,12.8,200.0,200.33,163.01
2018,12,20,12,15,33.0,181.0,1.1,12.9,197.0,193.8,157.57
2018,12,20,12,30,33.0,178.0,1.1,13.0,194.0,187.51,152.35
2018,12,20,12,45,28.0,175.0,1.1,13.05,188.5,177.86,144.26
2018,12,20,13,0,23.0,172.0,1.1,13.1,183.0,157.44,127.35
2018,12,20,13,15,26.5,170.0,1.1,13.1,182.0,166.47,134.93
2018,12,20,13,30,30.0,168.0,1.1,13.1,181.0,163.86,132.79
2018,12,20,13,45,29.5,155.0,1.15,13.1,167.5,148.32,119.94
2018,12,20,14,0,29.0,142.0,1.2,13.1,154.0,133.32,107.46
2018,12,20,14,15,24.5,130.5,1.2,13.05,140.0,118.5,95.05
2018,12,20,14,30,20.0,119.0,1.2,13.0,126.0,100.36,79.78
2018,12,20,14,45,16.5,109.0,1.2,12.95,114.5,89.61,70.69
2018,12,20,15,0,13.0,99.0,1.2,12.9,103.0,79.35,61.98
2018,12,20,15,15,6.5,81.5,1.2,12.9,83.5,63.35,48.48
2018,12,20,15,30,0.0,64.0,1.2,12.9,64.0,48.54,35.96
2018,12,20,15,45,0.0,50.5,1.15,12.6,50.5,38.12,26.83
2018,12,20,16,0,0.0,37.0,1.1,12.3,37.0,28.01,18.92
2018,12,20,16,15,22.5,25.5,1.1,12.2,27.0,19.72,10.68
2018,12,20,16,30,45.0,14.0,1.1,12.1,17.0,10.84,0.0
2018,12,20,16,45,45.0,10.0,1.1,12.0,10.5,7.87,0.0
2018,12,20,17,0,45.0,6.0,1.1,11.9,4.0,0.0,0.0
2018,12,20,17,15,22.5,3.0,1.1,11.9,2.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,21,7,15,53.0,5.0,1.65,12.3,6.0,0.0,0.0
2018,12,21,7,30,106.0,10.0,1.8,12.4,12.0,93.2,0.0
2018,12,21,7,45,204.5,18.5,1.95,12.55,35.0,235.17,53.27
2018,12,21,8,0,303.0,27.0,2.1,12.7,58.0,353.51,274.36
2018,12,21,8,15,424.0,33.0,2.25,12.9,97.5,473.92,384.87
2018,12,21,8,30,545.0,39.0,2.4,13.1,137.0,591.84,482.44
2018,12,21,8,45,356.0,34.5,2.55,13.25,104.5,420.48,350.93
2018,12,21,9,0,167.0,30.0,2.7,13.4,72.0,219.7,186.51
2018,12,21,9,15,86.5,37.5,2.75,13.6,59.5,136.09,114.54
2018,12,21,9,30,6.0,45.0,2.8,13.8,47.0,40.19,29.22
2018,12,21,9,45,7.0,73.0,2.85,14.0,75.5,63.68,49.34
2018,12,21,10,0,8.0,101.0,2.9,14.2,104.0,91.56,72.91
2018,12,21,10,15,5.5,110.5,2.95,14.4,112.5,97.36,77.48
2018,12,21,10,30,3.0,120.0,3.0,14.6,121.0,103.19,82.08
2018,12,21,10,45,1.5,109.5,3.05,14.8,110.0,90.18,70.92
2018,12,21,11,0,0.0,99.0,3.1,15.0,99.0,78.32,60.76
2018,12,21,11,15,0.0,97.0,3.1,15.1,97.0,76.18,58.9
2018,12,21,11,30,0.0,95.0,3.1,15.2,95.0,74.19,57.16
2018,12,21,11,45,15.0,128.5,3.05,15.35,135.5,117.0,93.5
2018,12,21,12,0,30.0,162.0,3.0,15.5,176.0,173.75,140.74
2018,12,21,12,15,94.0,181.5,3.05,15.6,226.5,242.48,198.64
2018,12,21,12,30,158.0,201.0,3.1,15.7,277.0,322.04,263.72
2018,12,21,12,45,148.5,192.0,3.15,15.75,262.5,295.89,241.97
2018,12,21,13,0,139.0,183.0,3.2,15.8,248.0,270.66,221.2
2018,12,21,13,15,221.0,171.5,3.15,15.8,270.0,313.17,256.27
2018,12,21,13,30,303.0,160.0,3.1,15.8,292.0,333.67,272.44
2018,12,21,13,45,346.5,146.5,3.1,15.75,290.0,323.87,263.3
2018,12,21,14,0,390.0,133.0,3.1,15.7,288.0,319.64,257.74
2018,12,21,14,15,452.0,115.0,3.1,15.55,282.0,302.37,240.58
2018,12,21,14,30,514.0,97.0,3.1,15.4,276.0,282.82,219.98
2018,12,21,14,45,462.0,92.5,3.05,15.3,241.0,224.84,169.61
2018,12,21,15,0,410.0,88.0,3.0,15.2,206.0,177.38,128.45
2018,12,21,15,15,373.0,78.5,3.0,15.2,174.5,134.28,91.59
2018,12,21,15,30,336.0,69.0,3.0,15.2,143.0,95.66,60.85
2018,12,21,15,45,341.5,56.0,2.8,14.25,117.5,61.2,36.55
2018,12,21,16,0,347.0,43.0,2.6,13.3,92.0,35.02,24.9
2018,12,21,16,15,294.0,33.5,2.7,13.0,65.5,27.53,17.13
2018,12,21,16,30,241.0,24.0,2.8,12.7,39.0,19.94,0.0
2018,12,21,16,45,140.0,14.5,2.85,12.45,21.5,11.41,0.0
2018,12,21,17,0,39.0,5.0,2.9,12.2,4.0,0.0,0.0
2018,12,21,17,15,19.5,2.5,2.85,12.05,2.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,22,7,15,93.5,7.5,2.15,8.2,9.0,0.0,0.0
2018,12,22,7,30,187.0,15.0,2.2,8.5,18.0,162.16,0.0
2018,12,22,7,45,215.0,23.5,2.2,8.85,37.0,246.1,42.05
2018,12,22,8,0,243.0,32.0,2.2,9.2,56.0,304.57,239.15
2018,12,22,8,15,243.0,47.0,2.3,9.55,81.0,328.8,273.25
2018,12,22,8,30,243.0,62.0,2.4,9.9,106.0,351.78,296.2
2018,12,22,8,45,306.0,72.0,2.5,10.25,140.5,424.82,359.34
2018,12,22,9,0,369.0,82.0,2.6,10.6,175.0,499.15,420.74
2018,12,22,9,15,407.0,89.5,2.6,10.85,206.5,546.22,458.33
2018,12,22,9,30,445.0,97.0,2.6,11.1,238.0,592.49,494.29
2018,12,22,9,45,427.0,112.0,2.55,11.35,258.5,593.14,493.57
2018,12,22,10,0,409.0,127.0,2.5,11.6,279.0,591.24,490.54
2018,12,22,10,15,448.0,129.5,2.4,11.8,307.0,626.47,516.91
2018,12,22,10,30,487.0,132.0,2.3,12.0,335.0,659.33,540.29
2018,12,22,10,45,526.0,130.0,2.2,12.25,359.0,683.76,556.83
2018,12,22,11,0,565.0,128.0,2.1,12.5,383.0,714.68,578.05
2018,12,22,11,15,509.0,146.0,2.1,12.8,380.5,660.73,536.1
2018,12,22,11,30,453.0,164.0,2.1,13.1,378.0,615.61,499.83
2018,12,22,11,45,395.5,178.0,2.05,13.35,366.5,564.76,458.9
2018,12,22,12,0,338.0,192.0,2.0,13.6,355.0,497.04,405.14
2018,12,22,12,15,311.5,195.5,2.0,13.85,345.5,464.13,378.62
2018,12,22,12,30,285.0,199.0,2.0,14.1,336.0,432.0,352.34
2018,12,22,12,45,275.0,196.0,2.0,14.35,326.0,405.65,330.87
2018,12,22,13,0,265.0,193.0,2.0,14.6,316.0,379.49,309.36
2018,12,22,13,15,159.0,171.0,2.0,14.65,244.0,261.9,213.82
2018,12,22,13,30,53.0,149.0,2.0,14.7,172.0,158.76,128.28
2018,12,22,13,45,55.0,144.5,1.95,14.7,167.5,151.83,122.6
2018,12,22,14,0,57.0,140.0,1.9,14.7,163.0,144.68,116.42
2018,12,22,14,15,61.0,134.5,1.9,14.65,157.5,137.2,109.85
2018,12,22,14,30,65.0,129.0,1.9,14.6,152.0,129.21,102.69
2018,12,22,14,45,137.5,118.0,1.9,14.55,160.0,141.05,110.0
2018,12,22,15,0,210.0,107.0,1.9,14.5,168.0,142.34,107.1
2018,12,22,15,15,224.0,93.5,1.9,14.5,150.0,117.69,84.4
2018,12,22,15,30,238.0,80.0,1.9,14.5,132.0,91.59,61.72
2018,12,22,15,45,203.5,66.0,1.8,13.8,104.0,61.09,40.2
2018,12,22,16,0,169.0,52.0,1.7,13.1,76.0,38.35,27.86
2018,12,22,16,15,141.5,38.0,1.7,12.95,53.5,28.28,17.86
2018,12,22,16,30,114.0,24.0,1.7,12.8,31.0,18.1,0.4
2018,12,22,16,45,82.0,15.5,1.75,12.65,18.0,12.2,0.0
2018,12,22,17,0,50.0,7.0,1.8,12.5,5.0,0.0,0.0
2018,12,22,17,15,25.0,3.5,1.8,12.4,2.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,23,7,15,0.0,3.0,1.8,10.15,3.0,0.0,0.0
2018,12,23,7,30,0.0,6.0,1.7,10.4,6.0,4.72,0.0
2018,12,23,7,45,8.0,20.0,1.6,10.6,21.0,30.11,0.0
2018,12,23,8,0,16.0,34.0,1.5,10.8,36.0,58.3,41.06
2018,12,23,8,15,32.0,49.5,1.5,11.1,55.0,90.59,71.61
2018,12,23,8,30,48.0,65.0,1.5,11.4,74.0,122.28,100.12
2018,12,23,8,45,110.0,81.0,1.45,11.75,107.0,215.58,181.08
2018,12,23,9,0,172.0,97.0,1.4,12.1,140.0,313.34,263.18
2018,12,23,9,15,140.5,109.0,1.5,12.5,147.5,275.5,231.24
2018,12,23,9,30,109.0,121.0,1.6,12.9,155.0,256.93,214.83
2018,12,23,9,45,79.0,133.5,1.65,13.35,159.5,219.62,182.71
2018,12,23,10,0,49.0,146.0,1.7,13.8,164.0,201.95,166.46
2018,12,23,10,15,120.0,158.0,1.8,14.1,207.0,301.93,250.27
2018,12,23,10,30,191.0,170.0,1.9,14.4,250.0,379.75,313.73
2018,12,23,10,45,225.5,173.0,2.0,14.7,271.5,430.78,353.52
2018,12,23,11,0,260.0,176.0,2.1,15.0,293.0,458.2,374.87
2018,12,23,11,15,270.5,181.5,2.05,15.1,306.5,464.81,379.19
2018,12,23,11,30,281.0,187.0,2.0,15.2,320.0,469.87,382.41
2018,12,23,11,45,282.5,186.5,1.95,15.35,321.5,458.47,372.77
2018,12,23,12,0,284.0,186.0,1.9,15.5,323.0,446.14,362.52
2018,12,23,12,15,336.5,182.5,1.95,15.55,344.5,469.75,381.53
2018,12,23,12,30,389.0,179.0,2.0,15.6,366.0,505.89,409.21
2018,12,23,12,45,276.0,185.5,2.0,15.65,317.0,395.59,321.23
2018,12,23,13,0,163.0,192.0,2.0,15.7,268.0,296.69,241.15
2018,12,23,13,15,91.0,173.5,1.95,15.7,215.5,210.27,170.48
2018,12,23,13,30,19.0,155.0,1.9,15.7,163.0,136.55,109.11
2018,12,23,13,45,13.5,135.0,1.9,15.65,140.5,114.76,91.18
2018,12,23,14,0,8.0,115.0,1.9,15.6,118.0,94.21,74.1
2018,12,23,14,15,8.0,106.5,1.9,15.5,109.5,86.57,67.77
2018,12,23,14,30,8.0,98.0,1.9,15.4,101.0,79.03,61.47
2018,12,23,14,45,4.0,77.0,1.85,15.3,78.5,60.48,45.88
2018,12,23,15,0,0.0,56.0,1.8,15.2,56.0,42.89,31.07
2018,12,23,15,15,0.0,48.0,1.8,15.2,48.0,36.72,25.76
2018,12,23,15,30,0.0,40.0,1.8,15.2,40.0,30.56,20.41
2018,12,23,15,45,18.0,31.5,1.55,14.5,34.0,25.76,15.68
2018,12,23,16,0,36.0,23.0,1.3,13.8,28.0,18.27,10.34
2018,12,23,16,15,63.0,17.5,1.3,13.55,23.0,13.66,5.75
2018,12,23,16,30,90.0,12.0,1.3,13.3,18.0,9.24,0.0
2018,12,23,16,45,72.5,9.5,1.25,13.1,11.5,7.47,0.0
2018,12,23,17,0,55.0,7.0,1.2,12.9,5.0,0.0,0.0
2018,12,23,17,15,27.5,3.5,1.15,12.8,2.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,2.5,11.55,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,2.6,11.9,1.0,0.79,0.0
2018,12,24,7,45,0.0,4.0,2.65,12.2,4.0,3.02,0.0
2018,12,24,8,0,0.0,7.0,2.7,12.5,7.0,5.3,0.0
2018,12,24,8,15,0.0,10.5,2.75,12.75,10.5,7.96,1.01
2018,12,24,8,30,0.0,14.0,2.8,13.0,14.0,10.62,3.39
2018,12,24,8,45,0.0,16.0,2.9,13.3,16.0,12.15,4.78
2018,12,24,9,0,0.0,18.0,3.0,13.6,18.0,13.68,6.13
2018,12,24,9,15,1.0,37.0,3.05,13.85,37.5,29.19,19.55
2018,12,24,9,30,2.0,56.0,3.1,14.1,57.0,44.81,32.98
2018,12,24,9,45,2.0,70.5,3.15,14.4,71.5,56.5,42.88
2018,12,24,10,0,2.0,85.0,3.2,14.7,86.0,69.65,53.94
2018,12,24,10,15,35.0,87.0,3.3,14.95,101.5,111.76,90.98
2018,12,24,10,30,68.0,89.0,3.4,15.2,117.0,159.99,132.49
2018,12,24,10,45,102.0,73.5,3.55,15.4,118.0,187.42,156.37
2018,12,24,11,0,136.0,58.0,3.7,15.6,119.0,214.2,179.45
2018,12,24,11,15,137.0,55.5,3.8,15.65,118.5,206.78,173.04
2018,12,24,11,30,138.0,53.0,3.9,15.7,118.0,199.01,166.41
2018,12,24,11,45,69.0,43.5,4.05,15.7,76.0,109.17,89.17
2018,12,24,12,0,0.0,34.0,4.2,15.7,34.0,25.99,16.39
2018,12,24,12,15,0.0,35.0,4.3,15.6,35.0,26.76,17.07
2018,12,24,12,30,0.0,36.0,4.4,15.5,36.0,27.52,17.73
2018,12,24,12,45,0.0,44.5,4.5,15.35,44.5,34.05,23.29
2018,12,24,13,0,0.0,53.0,4.6,15.2,53.0,40.59,28.86
2018,12,24,13,15,1.0,59.0,4.55,15.15,59.5,45.84,33.36
2018,12,24,13,30,2.0,65.0,4.5,15.1,66.0,50.99,37.79
2018,12,24,13,45,1.0,53.0,4.45,15.0,53.5,41.1,29.42
2018,12,24,14,0,0.0,41.0,4.4,14.9,41.0,31.33,21.15
2018,12,24,14,15,0.0,45.5,4.45,14.85,45.5,34.78,24.13
2018,12,24,14,30,0.0,50.0,4.5,14.8,50.0,38.24,27.12
2018,12,24,14,45,13.5,59.5,4.55,14.8,63.5,51.34,37.96
2018,12,24,15,0,27.0,69.0,4.6,14.8,77.0,61.17,45.69
2018,12,24,15,15,19.5,52.5,4.6,14.8,58.0,44.8,31.82
2018,12,24,15,30,12.0,36.0,4.6,14.8,39.0,29.75,19.2
2018,12,24,15,45,8.0,31.0,4.85,14.7,33.0,24.85,15.15
2018,12,24,16,0,4.0,26.0,5.1,14.6,27.0,19.84,11.64
2018,12,24,16,15,52.5,23.0,5.3,14.45,27.0,17.6,9.01
2018,12,24,16,30,101.0,20.0,5.5,14.3,27.0,15.16,0.96
2018,12,24,16,45,63.5,13.0,5.65,14.15,16.0,10.23,0.0
2018,12,24,17,0,26.0,6.0,5.8,14.0,5.0,0.0,0.0
2018,12,24,17,15,13.0,3.0,5.7,13.75,2.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,5.65,12.3,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,5.6,11.95,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,5.35,11.65,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,4.25,9.85,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,4.0,9.15,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,3.8,8.85,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,3.75,8.3,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,3.85,8.3,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,3.95,8.3,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,4.0,8.35,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,4.0,8.45,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,12,25,7,15,54.0,5.0,4.05,9.0,6.0,0.0,0.0
2018,12,25,7,30,108.0,10.0,4.1,9.5,12.0,94.4,0.0
2018,12,25,7,45,273.5,20.0,4.15,10.05,42.0,290.14,0.0
2018,12,25,8,0,439.0,30.0,4.2,10.6,72.0,473.89,364.02
2018,12,25,8,15,526.5,35.0,4.25,10.95,110.0,556.2,454.62
2018,12,25,8,30,614.0,40.0,4.3,11.3,148.0,654.59,539.41
2018,12,25,8,45,491.0,58.0,4.4,11.6,158.0,583.53,487.68
2018,12,25,9,0,368.0,76.0,4.5,11.9,168.0,489.26,414.09
2018,12,25,9,15,326.0,97.0,4.55,12.25,188.0,479.17,406.01
2018,12,25,9,30,284.0,118.0,4.6,12.6,208.0,443.17,375.49
2018,12,25,9,45,334.5,124.0,4.65,12.9,240.5,496.04,419.12
2018,12,25,10,0,385.0,130.0,4.7,13.2,273.0,572.28,479.5
2018,12,25,10,15,431.5,132.0,4.75,13.45,303.0,614.41,512.46
2018,12,25,10,30,478.0,134.0,4.8,13.7,333.0,654.17,542.89
2018,12,25,10,45,509.0,134.5,4.85,14.0,355.5,674.51,557.53
2018,12,25,11,0,540.0,135.0,4.9,14.3,378.0,691.94,569.95
2018,12,25,11,15,515.5,145.5,4.95,14.45,383.0,667.64,550.35
2018,12,25,11,30,491.0,156.0,5.0,14.6,388.0,641.84,528.87
2018,12,25,11,45,472.5,162.5,5.05,14.8,388.0,615.55,507.11
2018,12,25,12,0,454.0,169.0,5.1,15.0,388.0,588.23,484.5
2018,12,25,12,15,453.5,168.5,5.1,15.1,387.0,567.03,467.13
2018,12,25,12,30,453.0,168.0,5.1,15.2,386.0,544.3,448.41
2018,12,25,12,45,458.5,164.0,5.15,15.35,381.0,520.84,429.12
2018,12,25,13,0,464.0,160.0,5.2,15.5,376.0,495.62,408.16
2018,12,25,13,15,463.0,153.5,5.2,15.55,363.0,462.2,380.33
2018,12,25,13,30,462.0,147.0,5.2,15.6,350.0,427.87,351.3
2018,12,25,13,45,467.5,137.5,5.25,15.65,334.0,393.31,321.61
2018,12,25,14,0,473.0,128.0,5.3,15.7,318.0,357.49,290.12
2018,12,25,14,15,588.0,101.0,5.2,15.6,320.0,355.41,284.09
2018,12,25,14,30,703.0,74.0,5.1,15.5,322.0,334.03,259.89
2018,12,25,14,45,736.5,64.0,5.05,15.35,300.5,291.13,217.78
2018,12,25,15,0,770.0,54.0,5.0,15.2,279.0,243.23,170.78
2018,12,25,15,15,729.5,50.5,5.0,15.2,240.5,183.4,117.71
2018,12,25,15,30,689.0,47.0,5.0,15.2,202.0,128.03,72.57
2018,12,25,15,45,585.0,44.5,4.55,14.3,157.5,74.46,39.19
2018,12,25,16,0,481.0,42.0,4.1,13.4,113.0,34.93,24.91
2018,12,25,16,15,416.0,34.0,4.0,12.95,81.0,28.4,18.22
2018,12,25,16,30,351.0,26.0,3.9,12.5,49.0,21.87,5.02
2018,12,25,16,45,210.0,17.0,3.8,12.05,27.5,13.38,0.0
2018,12,25,17,0,69.0,8.0,3.7,11.6,6.0,0.0,0.0
2018,12,25,17,15,34.5,4.0,3.7,11.45,3.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,3.35,8.6,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,3.3,8.45,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,3.3,8.35,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,3.3,8.35,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,26,7,15,5.0,3.0,3.2,8.75,3.0,0.0,0.0
2018,12,26,7,30,10.0,6.0,3.1,9.1,6.0,12.72,0.0
2018,12,26,7,45,25.0,15.5,3.05,9.5,17.5,44.1,0.0
2018,12,26,8,0,40.0,25.0,3.0,9.9,29.0,73.52,53.39
2018,12,26,8,15,25.0,34.0,3.2,10.35,37.0,55.17,41.86
2018,12,26,8,30,10.0,43.0,3.4,10.8,45.0,43.41,31.97
2018,12,26,8,45,20.0,61.0,3.65,11.3,65.5,80.91,64.87
2018,12,26,9,0,30.0,79.0,3.9,11.8,86.0,111.44,91.58
2018,12,26,9,15,152.5,97.0,4.05,12.05,144.0,268.42,229.09
2018,12,26,9,30,275.0,115.0,4.2,12.3,202.0,430.07,365.17
2018,12,26,9,45,375.5,110.5,4.4,12.6,242.0,541.68,456.52
2018,12,26,10,0,476.0,106.0,4.6,12.9,282.0,629.36,525.86
2018,12,26,10,15,500.0,110.5,4.65,13.1,307.5,653.01,543.22
2018,12,26,10,30,524.0,115.0,4.7,13.3,333.0,674.3,558.88
2018,12,26,10,45,515.0,128.5,4.7,13.5,351.5,673.13,556.79
2018,12,26,11,0,506.0,142.0,4.7,13.7,370.0,669.34,552.86
2018,12,26,11,15,499.5,149.0,4.6,13.8,379.5,657.77,542.4
2018,12,26,11,30,493.0,156.0,4.5,13.9,389.0,644.21,530.33
2018,12,26,11,45,479.0,161.5,4.4,14.0,390.5,620.66,510.5
2018,12,26,12,0,465.0,167.0,4.3,14.1,392.0,595.86,489.76
2018,12,26,12,15,453.5,169.0,4.4,14.2,388.0,568.29,467.64
2018,12,26,12,30,442.0,171.0,4.5,14.3,384.0,539.85,444.65
2018,12,26,12,45,444.0,167.5,4.55,14.35,378.0,514.84,424.37
2018,12,26,13,0,446.0,164.0,4.6,14.4,372.0,488.38,402.63
2018,12,26,13,15,455.5,155.5,4.65,14.4,362.0,460.37,379.5
2018,12,26,13,30,465.0,147.0,4.7,14.4,352.0,430.53,354.35
2018,12,26,13,45,467.5,138.0,4.75,14.35,335.0,394.75,323.78
2018,12,26,14,0,470.0,129.0,4.8,14.3,318.0,358.0,291.66
2018,12,26,14,15,573.5,104.0,4.75,14.15,318.0,353.29,283.77
2018,12,26,14,30,677.0,79.0,4.7,14.0,318.0,330.87,259.11
2018,12,26,14,45,630.0,77.0,4.6,13.8,282.5,271.54,205.8
2018,12,26,15,0,583.0,75.0,4.5,13.6,247.0,216.95,156.8
2018,12,26,15,15,538.5,67.5,4.5,13.6,209.5,163.17,109.74
2018,12,26,15,30,494.0,60.0,4.5,13.6,172.0,114.64,70.17
2018,12,26,15,45,491.5,51.5,4.35,12.85,144.0,73.3,41.01
2018,12,26,16,0,489.0,43.0,4.2,12.1,116.0,35.78,25.82
2018,12,26,16,15,376.0,35.0,4.2,11.8,80.5,29.03,18.94
2018,12,26,16,30,263.0,27.0,4.2,11.5,45.0,22.46,6.34
2018,12,26,16,45,161.0,17.0,4.25,11.2,25.5,13.38,0.0
2018,12,26,17,0,59.0,7.0,4.3,10.9,6.0,0.0,0.0
2018,12,26,17,15,29.5,3.5,4.3,10.75,3.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,4.3,10.45,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,4.3,10.25,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,4.25,10.15,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,4.4,9.75,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,4.75,9.7,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,5.0,9.45,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,5.0,9.15,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,4.9,8.9,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,4.85,8.85,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,4.8,8.8,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,4.7,8.7,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,4.55,8.55,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,4.4,8.4,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,4.2,8.15,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,4.1,7.95,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,4.15,7.65,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,4.25,7.6,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,4.2,7.25,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,4.25,7.3,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,4.3,7.3,0.0,0.0,0.0
2018,12,27,7,15,60.5,5.0,4.45,7.85,6.0,0.0,0.0
2018,12,27,7,30,121.0,10.0,4.6,8.4,12.0,104.6,0.0
2018,12,27,7,45,298.5,18.5,4.75,8.95,42.0,307.99,0.0
2018,12,27,8,0,476.0,27.0,4.9,9.5,72.0,488.28,374.36
2018,12,27,8,15,494.0,34.0,5.1,9.95,101.5,525.75,433.89
2018,12,27,8,30,512.0,41.0,5.3,10.4,131.0,571.61,478.77
2018,12,27,8,45,379.0,65.5,5.5,10.85,141.0,482.64,410.25
2018,12,27,9,0,246.0,90.0,5.7,11.3,151.0,372.28,318.89
2018,12,27,9,15,270.5,103.0,5.9,11.75,180.0,411.97,352.96
2018,12,27,9,30,295.0,116.0,6.1,12.2,209.0,451.02,385.32
2018,12,27,9,45,345.0,122.5,6.3,12.6,242.0,527.89,448.26
2018,12,27,10,0,395.0,129.0,6.5,13.0,275.0,581.09,491.33
2018,12,27,10,15,444.0,130.0,6.6,13.25,305.5,624.49,526.17
2018,12,27,10,30,493.0,131.0,6.7,13.5,336.0,665.47,557.99
2018,12,27,10,45,518.0,132.5,6.8,13.75,357.5,681.39,569.61
2018,12,27,11,0,543.0,134.0,6.9,14.0,379.0,694.52,579.11
2018,12,27,11,15,527.5,142.5,6.95,14.1,386.0,676.13,563.87
2018,12,27,11,30,512.0,151.0,7.0,14.2,393.0,655.94,546.83
2018,12,27,11,45,485.5,160.0,7.0,14.35,392.0,625.23,520.79
2018,12,27,12,0,459.0,169.0,7.0,14.5,391.0,593.74,494.15
2018,12,27,12,15,456.0,168.5,7.0,14.55,389.0,570.48,474.85
2018,12,27,12,30,453.0,168.0,7.0,14.6,387.0,545.85,454.31
2018,12,27,12,45,463.0,163.0,7.0,14.65,383.0,524.69,436.67
2018,12,27,13,0,473.0,158.0,7.0,14.7,379.0,501.42,417.03
2018,12,27,13,15,486.5,149.0,7.0,14.7,370.0,474.3,394.09
2018,12,27,13,30,500.0,140.0,7.0,14.7,361.0,444.91,368.77
2018,12,27,13,45,498.0,132.5,7.0,14.65,343.0,406.54,335.47
2018,12,27,14,0,496.0,125.0,7.0,14.6,325.0,367.57,300.96
2018,12,27,14,15,612.5,97.0,6.95,14.45,326.5,364.52,294.1
2018,12,27,14,30,729.0,69.0,6.9,14.3,328.0,342.05,268.74
2018,12,27,14,45,766.0,58.5,6.85,14.15,307.0,297.96,224.91
2018,12,27,15,0,803.0,48.0,6.8,14.0,286.0,249.37,176.45
2018,12,27,15,15,750.0,47.0,6.8,14.0,245.5,187.03,120.91
2018,12,27,15,30,697.0,46.0,6.8,14.0,205.0,131.03,75.03
2018,12,27,15,45,637.0,41.0,6.45,13.3,164.5,77.18,39.22
2018,12,27,16,0,577.0,36.0,6.1,12.6,124.0,33.27,23.58
2018,12,27,16,15,491.5,30.0,6.0,12.2,88.5,27.6,17.76
2018,12,27,16,30,406.0,24.0,5.9,11.8,53.0,22.07,7.0
2018,12,27,16,45,247.5,16.5,5.75,11.4,30.0,12.98,0.0
2018,12,27,17,0,89.0,9.0,5.6,11.0,7.0,0.0,0.0
2018,12,27,17,15,44.5,4.5,5.6,10.85,3.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,5.6,10.55,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,5.55,10.25,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,5.5,10.1,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,5.5,9.9,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,5.5,9.8,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,5.5,9.7,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,5.45,9.65,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,5.35,9.3,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,5.3,9.2,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,5.25,9.1,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,5.15,8.9,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,5.1,8.8,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,5.1,8.7,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,5.1,8.6,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,5.15,8.5,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,5.2,8.4,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,5.15,8.3,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,5.1,8.1,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,5.1,7.95,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,5.1,7.9,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,5.15,7.8,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,5.2,7.7,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,5.2,7.65,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,5.2,7.6,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,5.2,7.4,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,5.15,7.35,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,5.1,7.3,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,5.0,7.2,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,4.9,7.1,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,4.9,6.9,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,4.9,6.85,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,4.9,6.8,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,4.9,6.75,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,4.9,6.7,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,4.9,6.7,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,4.9,6.7,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,4.9,6.65,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,4.9,6.6,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,4.9,6.55,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,4.9,6.5,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,4.65,6.45,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,4.6,6.4,0.0,0.0,0.0
2018,12,28,7,15,8.0,3.5,4.65,6.8,3.5,0.0,0.0
2018,12,28,7,30,16.0,7.0,4.7,7.2,7.0,18.29,0.0
2018,12,28,7,45,155.0,20.5,4.7,7.55,34.5,189.78,0.0
2018,12,28,8,0,294.0,34.0,4.7,7.9,62.0,350.12,271.16
2018,12,28,8,15,475.5,35.5,4.8,8.3,106.5,522.1,433.27
2018,12,28,8,30,657.0,37.0,4.9,8.7,151.0,689.34,574.13
2018,12,28,8,45,566.0,52.0,5.0,9.1,168.0,645.12,543.26
2018,12,28,9,0,475.0,67.0,5.1,9.5,185.0,585.86,497.95
2018,12,28,9,15,469.5,79.5,5.1,9.9,211.5,600.18,510.18
